Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,6.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.45
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,29.9
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.73
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.74
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
911024,Quadring,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,22.8
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.68
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,9.1
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,14.79
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,6.25
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,38.8
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,40.0
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
911024,Quadring,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.84
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.9
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.14
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
911024,Quadring,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.03
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,7.49
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,12.56
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,4.92
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,35.1
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,32.9
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,53.7
911024,Quadring,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
911024,Quadring,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,10.26
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,14.85
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,5.89
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,41.4
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,43.8
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
911024,Quadring,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,29.3
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.17
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,6.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.13
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.3
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
911024,Quadring,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,21.8
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.48
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.74
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,18.19
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,10.55
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,6.51
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,58.6
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,78.6
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,46.7
911024,Quadring,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,31.1
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.4
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.13
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.66
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,38.6
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.6
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.39
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.55
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.04
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,18.41
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,9.22
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,8.98
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,52.0
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,76.6
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,42.3
911024,Quadring,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,45.2
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,6.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,31.6
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.06
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,21.2
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,12.7
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,13.79
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,12.6
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,36.4
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,53.8
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
911024,Quadring,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,6.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.15
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.34
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.83
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.52
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.56
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,21.0
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,14.33
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,18.81
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,9.5
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,43.8
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,79.2
911024,Quadring,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,42.6
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,4.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.62
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.99
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,46.0
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.7
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.06
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,20.9
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.34
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,15.89
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,23.21
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,7.72
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,53.8
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,66.3
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
911024,Quadring,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,35.5
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.36
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,20.9
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,12.77
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,13.49
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,6.09
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,38.4
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,59.9
911024,Quadring,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
