Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.15
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.24
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,20.8
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,9.36
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,11.31
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,6.93
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,27.7
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,42.0
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
911024,Quadring,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,31.0
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.53
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.65
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.93
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.7
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,25.6
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
911024,Quadring,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,20.6
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,12.02
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,11.65
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,10.27
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,28.4
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,52.0
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
911024,Quadring,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,44.2
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
911024,Quadring,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,20.5
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,7.96
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,11.41
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,10.22
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,26.9
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,35.1
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,50.1
911024,Quadring,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.85
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.54
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.6
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.04
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,20.4
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,12.32
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,19.48
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,6.05
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,48.1
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,52.8
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,82.2
911024,Quadring,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,28.0
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,6.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,5.0,N Current (RMS),A,26.5
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,37.2
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,20.4
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,8.97
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,15.06
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,10.57
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,46.3
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,39.4
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
911024,Quadring,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,54.9
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,6.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.84
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.23
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,20.4
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,9.78
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,9.37
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,7.16
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,24.6
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,42.2
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
911024,Quadring,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,32.5
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,6.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,23.1
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.35
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.46
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.47
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
911024,Quadring,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,20.3
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.15
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,8.13
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,16.07
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,11.14
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,38.9
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,36.5
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
911024,Quadring,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,6.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.72
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.07
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,4.0,N Current (RMS),A,31.6
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
911024,Quadring,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,20.3
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,11.66
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,21.49
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,5.81
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,61.3
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
911024,Quadring,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.36
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,4.0,N Current (RMS),A,37.4
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.92
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,21.1
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.33
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,20.3
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,11.98
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,22.25
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,6.21
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,58.6
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,52.7
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
911024,Quadring,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,27.9
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.05
