Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.92
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.03
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,20.3
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,10.57
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,13.41
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,6.43
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,36.5
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,46.7
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
911024,Quadring,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,29.6
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.93
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,20.4
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,6.44
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,11.11
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,5.23
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,29.4
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,29.1
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,46.9
911024,Quadring,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,6.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,20.4
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.85
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,11.43
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,9.86
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,5.96
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,33.4
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.8
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
911024,Quadring,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.62
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.18
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.95
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,20.5
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,9.27
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,9.8
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,7.97
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,23.5
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.4
911024,Quadring,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,36.4
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.2
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,20.5
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,7.4
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,8.94
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,4.22
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,24.5
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,38.6
911024,Quadring,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.23
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.25
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,20.5
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,6.9
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,9.9
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,4.66
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,26.0
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,42.9
911024,Quadring,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,6.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,20.6
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.51
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,6.93
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,8.57
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,6.38
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,20.5
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,37.5
911024,Quadring,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,28.8
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,20.7
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,7.8
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,11.7
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,5.56
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,30.0
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.4
911024,Quadring,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,25.5
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,6.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,20.8
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,9.2
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,9.37
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,4.34
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,28.0
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.6
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
911024,Quadring,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,20.3
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.91
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
