Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.87
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
911024,Quadring,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,20.9
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,12.02
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,13.09
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,5.42
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,35.6
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
911024,Quadring,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.8
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.7
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,21.0
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,12.37
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,10.2
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,5.44
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,29.0
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
911024,Quadring,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.26
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,21.1
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,11.07
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,10.61
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,5.89
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,27.2
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.5
911024,Quadring,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
911024,Quadring,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,21.2
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,9.49
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,13.91
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,5.86
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,32.7
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
911024,Quadring,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,26.5
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.12
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.08
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,21.3
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,11.33
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,14.51
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,5.79
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,34.8
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,47.9
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,60.8
911024,Quadring,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.26
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
911024,Quadring,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,21.4
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,9.14
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,11.6
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,8.21
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,20.2
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.8
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,48.9
911024,Quadring,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,9.27
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,11.37
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,5.05
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,26.1
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.4
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,48.1
911024,Quadring,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,14.7
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,21.6
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,9.71
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,9.89
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,5.35
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,23.3
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
911024,Quadring,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,21.8
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,7.08
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,9.98
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,4.64
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,22.7
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
911024,Quadring,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,21.7
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.01
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
