Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,21.9
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,6.41
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,11.3
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,4.51
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,26.6
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,28.0
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,48.0
911024,Quadring,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.02
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.93
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,22.0
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,6.99
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,12.79
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,6.1
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,29.2
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
911024,Quadring,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,28.7
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,7.13
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,11.13
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,4.57
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,26.7
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,31.1
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,46.9
911024,Quadring,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.2
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,7.54
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,15.08
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,5.42
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,38.4
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,64.2
911024,Quadring,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.34
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,44.7
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,6.68
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,17.65
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,4.92
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,54.6
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,76.4
911024,Quadring,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,8.05
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,9.21
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,5.21
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,19.6
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,35.0
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,39.8
911024,Quadring,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,24.2
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,22.7
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,7.14
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,9.11
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,4.98
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,19.7
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,30.7
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,39.1
911024,Quadring,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,22.8
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,6.52
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,9.68
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,4.93
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,22.3
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.8
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.4
911024,Quadring,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,23.1
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.85
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,8.14
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,12.52
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,6.85
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,27.7
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,35.4
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
911024,Quadring,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,23.2
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
