Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,7.82
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,12.78
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,5.11
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,30.5
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
911024,Quadring,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,22.6
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.07
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.66
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,23.3
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,10.75
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,10.36
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,6.16
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,24.2
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,44.9
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.4
911024,Quadring,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,27.4
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.61
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,23.4
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,8.35
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,11.91
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,7.04
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,20.9
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,36.5
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
911024,Quadring,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,31.2
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.18
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.27
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,23.6
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,9.65
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,12.38
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,5.11
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,24.8
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,41.2
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.2
911024,Quadring,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.84
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.46
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,23.7
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,8.61
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,9.66
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,4.97
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,20.7
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,36.7
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
911024,Quadring,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,23.8
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,8.15
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,11.72
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,4.87
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,25.0
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,34.1
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,48.6
911024,Quadring,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.96
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,24.0
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,9.42
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,12.24
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,6.5
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,25.2
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,40.8
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
911024,Quadring,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,28.8
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,24.1
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,7.28
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,10.4
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,5.43
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,22.6
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,30.9
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,44.2
911024,Quadring,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,3.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.05
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-09 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,29.7
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.13
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.8
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,249.05
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,10.18
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,12.07
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,5.4
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,25.7
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,42.9
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
911024,Quadring,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,24.1
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,3.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.1
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-09 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.23
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.77
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,249.2
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,8.79
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,12.52
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,6.19
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,24.4
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,36.8
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,51.3
911024,Quadring,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,26.8
