Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.25
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-09 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.56
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.5
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,10.9
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,10.47
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,6.75
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,22.8
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,45.4
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
911024,Quadring,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,29.4
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.73
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-09 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.32
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.42
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,9.92
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,10.9
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,7.08
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,21.0
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,43.1
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.0
911024,Quadring,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,31.1
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,3.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-09 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.3
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,9.46
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,10.7
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,6.4
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,21.4
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,39.3
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,45.0
911024,Quadring,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,27.7
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.59
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.37
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,3.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.7
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-09 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,30.2
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.15
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.55
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.06
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,10.24
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,13.0
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,7.82
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,23.0
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,43.3
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
911024,Quadring,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,33.6
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,3.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-09 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,30.3
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.59
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.55
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,10.67
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,11.54
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,7.91
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,22.8
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,48.7
911024,Quadring,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,34.2
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.99
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-09 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,30.4
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.65
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.21
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,10.93
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,10.77
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,7.1
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,24.8
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,45.7
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
911024,Quadring,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,31.2
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.42
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-09 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,30.4
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.82
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,10.92
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,12.95
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,7.25
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,26.5
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.8
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
911024,Quadring,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,31.8
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,3.0,N Current (RMS),A,40.3
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-09 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,30.5
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.35
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,10.39
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,20.58
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,7.66
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,50.7
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,44.2
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,85.7
911024,Quadring,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,33.4
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,3.0,N Current (RMS),A,26.3
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-09 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.57
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,12.05
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,19.63
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,11.37
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,40.0
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,52.2
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,82.1
911024,Quadring,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,48.4
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
