Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.54
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,3.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,2.0,N Current (RMS),A,42.8
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-09 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
911024,Quadring,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,10.69
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,14.62
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,18.47
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,46.5
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,61.1
911024,Quadring,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,78.4
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.33
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.21
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.45
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.24
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,4.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.7
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.65
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
911024,Quadring,2023-08-09 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.9
911024,Quadring,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,30.7
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.59
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.22
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,12.25
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,18.75
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,15.14
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,35.2
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,52.4
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.7
911024,Quadring,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,64.1
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.85
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,4.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.08
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
911024,Quadring,2023-08-09 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
911024,Quadring,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,30.8
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.38
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,12.68
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,21.38
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,11.23
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,44.1
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.1
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,88.9
911024,Quadring,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,47.2
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,6.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.91
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.08
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.44
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,3.0,N Current (RMS),A,28.0
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.75
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
911024,Quadring,2023-08-09 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,30.9
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.76
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.96
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,16.47
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,20.29
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,10.51
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,41.6
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,68.6
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.2
911024,Quadring,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,44.4
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.21
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.02
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.61
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,3.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.4
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
911024,Quadring,2023-08-09 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,30.9
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.82
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,15.9
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,19.8
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,11.75
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,37.2
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,65.5
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
911024,Quadring,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,48.6
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.11
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-0.05
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,4.0,N Current (RMS),A,33.0
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.63
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.05
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.1
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
911024,Quadring,2023-08-09 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
911024,Quadring,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,31.0
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.9
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,14.27
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,25.81
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,12.68
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,50.5
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,59.0
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,105.0
911024,Quadring,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.9
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.13
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,4.0,N Current (RMS),A,38.7
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.4
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.94
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.02
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.48
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.19
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
911024,Quadring,2023-08-09 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
911024,Quadring,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,31.0
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.59
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.85
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,15.34
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,28.61
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,10.7
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,63.7
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.2
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,116.4
911024,Quadring,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,45.1
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.82
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,15.19
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,3.0,N Current (RMS),A,37.4
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.86
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
911024,Quadring,2023-08-09 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
911024,Quadring,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,31.1
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.65
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,15.85
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,22.28
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,11.08
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,44.6
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,65.6
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
911024,Quadring,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,47.2
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.65
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.87
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.32
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,3.0,N Current (RMS),A,41.3
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
911024,Quadring,2023-08-09 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,31.2
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.16
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.07
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,16.4
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,22.99
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,11.75
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,46.8
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,95.1
911024,Quadring,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,50.1
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
