Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.08
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.93
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.43
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,3.0,N Current (RMS),A,44.1
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-09 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,31.3
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,12.24
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,22.79
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,10.27
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,53.5
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,93.8
911024,Quadring,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,43.8
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.54
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.54
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.77
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.8
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.38
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
911024,Quadring,2023-08-09 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
911024,Quadring,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,31.5
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,14.02
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,24.1
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,11.71
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,53.0
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,58.8
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.5
911024,Quadring,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,50.0
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,5.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.43
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.2
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.53
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,2.0,N Current (RMS),A,23.3
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-09 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,36.2
911024,Quadring,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,31.6
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,16.53
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,23.65
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,18.72
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,50.4
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,97.3
911024,Quadring,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,81.5
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,2.76
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,6.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.56
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.29
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.33
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,3.0,N Current (RMS),A,48.3
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,75.7
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.5
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.7
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.94
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.87
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,2.0,N Current (RMS),A,38.2
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.3
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-09 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
911024,Quadring,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,31.7
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,30.54
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,30.87
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,25.28
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,37.9
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
911024,Quadring,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,104.7
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.55
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.24
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,17.63
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,3.0,N Current (RMS),A,48.8
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.9
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.62
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.0
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
911024,Quadring,2023-08-09 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
911024,Quadring,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,31.8
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,26.27
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,26.7
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,15.48
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,60.8
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,111.1
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
911024,Quadring,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,71.1
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,5.55
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.44
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,6.0,N Current (RMS),A,30.8
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,29.1
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,31.0
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.02
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.45
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,5.0,N Current (RMS),A,40.4
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,51.1
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,3.0,N Current (RMS),A,21.4
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.64
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-09 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
911024,Quadring,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,31.9
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.77
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,22.63
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,24.14
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,37.95
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,80.5
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,101.4
911024,Quadring,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,156.6
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.28
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.01
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,5.0,N Current (RMS),A,24.4
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.5
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.87
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.76
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.21
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,2.0,N Current (RMS),A,47.1
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-09 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
911024,Quadring,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,32.0
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.16
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,14.36
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,24.11
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,24.65
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,58.7
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,100.3
911024,Quadring,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,104.8
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.4
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.23
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,3.0,N Current (RMS),A,52.8
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,71.8
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-09 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,32.1
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.26
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,12.93
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,23.73
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,9.22
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,60.3
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,99.2
911024,Quadring,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,40.3
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.63
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.4
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.2
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
911024,Quadring,2023-08-09 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,32.2
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.65
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,19.85
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,23.73
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,10.19
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,60.0
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,84.1
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,99.7
911024,Quadring,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,43.9
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,6.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.3
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
