Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,18.29
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.5
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.28
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,3.0,N Current (RMS),A,58.7
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,77.2
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
911024,Quadring,2023-08-09 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
911024,Quadring,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.49
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,25.51
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,25.19
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,10.72
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,65.8
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,104.2
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,104.1
911024,Quadring,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.87
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.12
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,6.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.5
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,3.0,N Current (RMS),A,44.9
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,62.4
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,68.3
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.77
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
911024,Quadring,2023-08-09 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,32.4
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,24.52
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,24.01
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,11.89
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,57.9
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,99.3
911024,Quadring,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,50.6
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.37
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.1
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,6.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,16.78
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.01
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,3.0,N Current (RMS),A,47.6
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,69.3
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.9
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.21
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-09 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
911024,Quadring,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,32.5
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,26.9
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,23.14
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,12.7
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,58.9
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,96.6
911024,Quadring,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.04
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,6.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.52
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.84
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.96
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,4.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.97
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.47
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.56
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.17
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
911024,Quadring,2023-08-09 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
911024,Quadring,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,32.7
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,20.9
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,26.02
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,16.03
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,48.2
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,87.1
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,109.3
911024,Quadring,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,67.5
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.58
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.04
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,6.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.7
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,4.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.84
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
911024,Quadring,2023-08-09 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
911024,Quadring,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,32.9
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,19.86
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,21.98
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,18.19
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,36.9
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,91.8
911024,Quadring,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,77.3
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,3.5
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.07
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.12
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.06
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.94
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.13
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
911024,Quadring,2023-08-09 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,33.0
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,19.98
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,21.01
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,11.9
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,42.6
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,83.3
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,87.0
911024,Quadring,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,51.5
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,3.12
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,6.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.3
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.67
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.3
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.7
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
911024,Quadring,2023-08-09 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,33.0
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,16.61
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,19.2
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,14.25
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,35.6
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,69.3
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,80.1
911024,Quadring,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,3.61
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.07
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.37
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.12
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,3.0,N Current (RMS),A,34.7
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,58.6
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.18
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-09 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,33.1
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,16.49
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,20.5
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,13.33
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,33.8
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,70.0
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,85.6
911024,Quadring,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.94
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,6.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.6
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.04
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.26
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,3.0,N Current (RMS),A,39.9
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.3
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.2
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-09 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,33.1
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,18.24
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,22.87
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,10.32
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,49.5
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,95.2
911024,Quadring,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,6.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.0
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,4.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,17.94
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,20.72
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.11
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,3.0,N Current (RMS),A,58.2
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,74.8
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,85.1
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.8
