Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,2.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
911024,Quadring,2023-08-09 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,33.1
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.93
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.66
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,24.89
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,28.16
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,8.75
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,77.1
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,102.6
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,115.8
911024,Quadring,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,38.5
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.6
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.14
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,6.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.93
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.25
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.74
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.79
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.46
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,3.0,N Current (RMS),A,74.6
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,99.6
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,2.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
911024,Quadring,2023-08-09 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
911024,Quadring,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,33.1
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,18.28
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,36.91
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,13.42
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,93.6
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,78.9
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,152.7
911024,Quadring,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,57.1
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,6.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.62
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.95
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.96
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,3.0,N Current (RMS),A,60.6
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,86.1
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.67
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
911024,Quadring,2023-08-09 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
911024,Quadring,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,33.1
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,18.22
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,30.44
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,12.91
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,70.2
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,76.7
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,127.5
911024,Quadring,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,56.3
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,6.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.73
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.83
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.51
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.99
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-09 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
911024,Quadring,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,33.1
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,19.03
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,21.96
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,11.12
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,46.9
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,91.0
911024,Quadring,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,47.1
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,6.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.33
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.83
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.89
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,2.0,N Current (RMS),A,26.0
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
911024,Quadring,2023-08-09 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
911024,Quadring,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,33.0
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.99
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,19.86
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,22.24
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,9.85
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,56.3
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,91.8
911024,Quadring,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,43.3
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.95
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,5.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.32
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,3.0,N Current (RMS),A,51.2
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.8
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.7
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.5
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
911024,Quadring,2023-08-09 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
911024,Quadring,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,32.9
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,18.9
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,29.66
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,10.15
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,75.9
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,122.6
911024,Quadring,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,44.8
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.53
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,6.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.87
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.16
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.63
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.16
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.37
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,3.0,N Current (RMS),A,60.9
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.13
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
911024,Quadring,2023-08-09 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
911024,Quadring,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,32.8
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.24
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.05
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,29.14
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,24.81
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,11.34
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,78.6
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,119.9
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,104.1
911024,Quadring,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,48.0
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.59
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.27
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,3.0,N Current (RMS),A,37.9
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.1
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.95
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
911024,Quadring,2023-08-09 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,32.8
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.21
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,19.13
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,24.2
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,11.55
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,53.7
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,81.3
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
911024,Quadring,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,48.9
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.65
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.68
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.02
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.87
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,53.4
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.76
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.26
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
911024,Quadring,2023-08-09 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
911024,Quadring,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,32.8
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,19.57
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,25.31
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,18.11
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,40.0
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,82.2
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
911024,Quadring,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,6.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.83
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.15
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.51
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.7
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.91
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.58
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.43
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-09 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
