Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,32.9
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,19.16
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,17.6
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,13.63
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,42.9
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,80.8
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,74.3
911024,Quadring,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,57.6
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.19
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.38
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,3.0,N Current (RMS),A,37.7
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.66
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-09 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
911024,Quadring,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,33.0
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,13.55
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,18.91
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,13.23
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,35.5
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,57.3
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
911024,Quadring,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,56.1
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.71
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,5.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.53
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.09
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.75
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,3.0,N Current (RMS),A,43.9
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.58
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.33
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-09 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
911024,Quadring,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,32.9
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.21
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,15.31
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,21.35
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,12.28
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,43.5
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,64.9
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
911024,Quadring,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.68
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.4
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,2.0,N Current (RMS),A,41.9
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-09 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
911024,Quadring,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,32.7
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,12.11
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,13.84
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,14.46
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,35.4
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,52.6
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,58.8
911024,Quadring,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.69
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,3.0,N Current (RMS),A,20.8
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-09 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,32.6
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.93
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,9.9
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,9.09
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,10.06
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,30.0
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,40.4
911024,Quadring,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,43.4
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.52
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,6.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.55
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,3.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.97
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-09 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,32.6
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.9
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,12.37
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,6.64
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,12.5
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,37.9
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,52.3
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,30.7
911024,Quadring,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,53.4
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.04
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,3.0,N Current (RMS),A,40.8
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,2.0,N Current (RMS),A,21.0
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-09 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
911024,Quadring,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,32.5
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.07
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,8.96
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,13.5
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,10.23
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,38.1
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,40.1
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,60.7
911024,Quadring,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,44.6
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.2
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.1
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,5.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.69
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.21
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,3.0,N Current (RMS),A,34.9
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-09 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,32.4
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,10.67
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,14.75
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,9.92
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,30.4
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,47.2
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,62.3
911024,Quadring,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.2
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.73
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,3.0,N Current (RMS),A,46.5
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,2.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-09 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.96
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,5.44
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,16.04
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,7.5
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,44.5
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,67.9
911024,Quadring,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.27
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.45
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.4
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,3.0,N Current (RMS),A,49.2
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-09 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,32.0
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.52
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,7.26
