Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,17.08
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,4.65
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,52.6
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,33.1
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.4
911024,Quadring,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.23
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.46
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.15
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.17
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.42
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-09 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
911024,Quadring,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,31.8
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,7.75
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,7.48
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,5.08
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,29.2
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,33.0
911024,Quadring,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,24.2
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,6.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,5.0,N Current (RMS),A,19.5
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.33
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.02
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,3.0,N Current (RMS),A,27.4
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-09 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
911024,Quadring,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,31.5
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,9.41
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,13.53
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,5.55
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,34.6
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,41.4
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
911024,Quadring,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,26.3
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,6.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.2
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.49
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.99
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,3.0,N Current (RMS),A,31.9
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.7
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-09 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,31.3
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,8.24
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,10.16
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,3.28
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,34.4
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,36.4
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,43.7
911024,Quadring,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.14
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.94
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.04
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.72
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,3.0,N Current (RMS),A,31.4
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.73
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-09 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,31.1
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.65
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,9.27
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,13.14
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,6.4
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,34.2
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,41.9
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,56.8
911024,Quadring,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,32.3
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.11
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.56
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.95
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.91
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.66
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-09 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
911024,Quadring,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,30.9
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,10.3
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,10.72
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,5.7
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,31.8
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
911024,Quadring,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,28.1
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.37
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-09 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.12
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,8.51
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,9.03
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,6.73
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,27.9
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,37.4
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,39.6
911024,Quadring,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,30.7
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.06
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.23
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.46
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.71
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.27
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,3.0,N Current (RMS),A,32.9
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-09 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,30.4
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.33
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,9.17
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,12.71
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,3.47
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,36.0
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,41.8
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,53.9
911024,Quadring,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.1
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.2
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,3.0,N Current (RMS),A,33.9
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.95
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-09 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
911024,Quadring,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.37
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,7.02
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,13.45
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,6.15
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,33.0
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,33.2
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
911024,Quadring,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.1
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,6.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.24
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.96
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.8
911024,Quadring,2023-08-09 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,4.55
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,3.57
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,4.81
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,29.2
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,20.9
911024,Quadring,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
