Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,3.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.19
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-09 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,29.6
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,4.89
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,5.12
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,9.16
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,35.9
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,26.7
911024,Quadring,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.3
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.26
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,3.0,N Current (RMS),A,23.5
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.57
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.06
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-09 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,29.5
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.15
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,6.67
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,7.24
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,3.88
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,27.8
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,34.4
911024,Quadring,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,6.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.05
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.2
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.05
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.58
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-09 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,6.5
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,8.15
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,4.51
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,28.2
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,31.3
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
911024,Quadring,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,6.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.06
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.04
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.62
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-09 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,9.41
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,6.09
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,1.79
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,38.6
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
911024,Quadring,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.3
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.36
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-09 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.1
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,5.98
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,6.42
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,5.21
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,27.6
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,28.9
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,6.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.07
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.92
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.43
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,3.9
911024,Quadring,2023-08-09 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,11.1
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,3.54
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,9.07
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,43.7
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,48.4
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,23.6
911024,Quadring,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,6.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.15
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.45
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.92
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-09 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,7.33
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,5.92
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,10.13
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,32.9
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,31.1
911024,Quadring,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,43.7
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,6.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.65
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.23
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.02
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-09 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
911024,Quadring,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,7.41
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,6.62
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,8.93
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,29.1
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,33.7
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,32.0
911024,Quadring,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,39.3
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,5.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,3.2
911024,Quadring,2023-08-09 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,7.6
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,4.25
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,8.93
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,34.8
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,26.3
911024,Quadring,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,39.6
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,6.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
