Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.11
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.76
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-09 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,6.95
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,5.35
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,8.22
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,30.7
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,31.5
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,27.5
911024,Quadring,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,36.0
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.37
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.32
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,3.0,N Current (RMS),A,41.3
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-09 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,9.82
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,14.37
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,6.09
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,43.5
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,65.6
911024,Quadring,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,28.1
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,6.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,4.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-09 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.15
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,10.78
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,13.84
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,8.0
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,34.6
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
911024,Quadring,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,37.8
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.06
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.45
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,5.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.42
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.38
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,3.0,N Current (RMS),A,36.5
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-09 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
911024,Quadring,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,13.52
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,15.38
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,6.54
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,43.1
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,56.7
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,64.8
911024,Quadring,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.09
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,6.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.94
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.48
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,3.0,N Current (RMS),A,48.4
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.3
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.48
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,2.0,N Current (RMS),A,50.0
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-09 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
911024,Quadring,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,12.1
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,17.24
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,15.05
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,31.6
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,73.3
911024,Quadring,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,63.4
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,2.0,N Current (RMS),A,42.1
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-09 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
911024,Quadring,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,7.2
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,13.61
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,15.67
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,41.3
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,33.7
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,59.8
911024,Quadring,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,67.0
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.11
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,6.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.01
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,4.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.28
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-09 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,7.33
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,11.76
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,5.97
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,31.2
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
911024,Quadring,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,29.3
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.79
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.05
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,6.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.92
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-09 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,9.87
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,11.83
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,11.89
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,30.7
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,43.4
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,51.4
911024,Quadring,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,52.4
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.43
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.12
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,6.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.9
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,4.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.31
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,3.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-09 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,10.7
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,17.2
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,12.87
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,33.2
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,48.0
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
911024,Quadring,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,54.4
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,6.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,4.0,N Current (RMS),A,8.5
