Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.56
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,3.0,N Current (RMS),A,30.3
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,2.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-09 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,7.6
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,12.9
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,5.05
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,35.2
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,33.9
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,55.5
911024,Quadring,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.1
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.52
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.0
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.96
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.8
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,2.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-09 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,8.77
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,11.84
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,4.9
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,29.0
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,39.3
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,51.2
911024,Quadring,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,25.4
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,6.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.69
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.56
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.27
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-09 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,11.88
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,13.38
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,4.47
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,42.6
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
911024,Quadring,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,22.6
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.58
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.04
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,3.0,N Current (RMS),A,41.5
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.2
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-09 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,15.94
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,8.51
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,4.38
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,49.8
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,67.6
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,37.7
911024,Quadring,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,22.5
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,5.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.2
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.31
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.28
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.84
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.01
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.31
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,3.0,N Current (RMS),A,49.9
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-09 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,19.05
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,6.47
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,6.76
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,58.8
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,79.6
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,33.7
911024,Quadring,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,30.5
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,6.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.84
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.72
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-09 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,24.7
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,11.06
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,14.26
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,6.63
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,43.0
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,49.9
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,61.1
911024,Quadring,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,30.3
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.11
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.36
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.44
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-09 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,24.5
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,15.92
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,8.42
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,6.99
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,47.4
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,39.0
911024,Quadring,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,31.7
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,6.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.22
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.7
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-09 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,11.68
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,8.94
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,7.1
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,30.4
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,39.2
911024,Quadring,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,32.4
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,6.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.59
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.45
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,3.0,N Current (RMS),A,42.9
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-09 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,24.1
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.46
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,17.26
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,8.45
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,10.26
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,53.3
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.0
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,38.0
911024,Quadring,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.6
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,5.0,N Current (RMS),A,27.5
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.06
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.16
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.29
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,3.0,N Current (RMS),A,26.3
