Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-09 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,23.8
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,12.52
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,8.43
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,12.54
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,39.1
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,54.4
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,40.0
911024,Quadring,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,6.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.68
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,3.0,N Current (RMS),A,20.8
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.36
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
911024,Quadring,2023-08-09 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
911024,Quadring,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,23.6
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,12.02
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,11.64
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,7.56
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,32.5
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,51.7
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,51.9
911024,Quadring,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,34.6
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.03
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,3.0,N Current (RMS),A,15.7
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.25
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-09 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,23.3
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,7.99
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,9.92
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,7.26
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,26.7
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
911024,Quadring,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,32.3
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,6.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.15
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.44
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-09 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,23.1
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,8.67
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,13.09
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,8.21
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,31.6
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,38.7
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,57.3
911024,Quadring,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,37.0
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,6.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.83
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,3.0,N Current (RMS),A,21.9
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.79
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-09 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,22.8
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,7.74
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,11.35
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,7.2
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,28.6
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,34.6
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,48.9
911024,Quadring,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,5.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-09 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,9.26
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,10.04
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,5.84
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,29.7
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,40.4
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
911024,Quadring,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,26.5
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.93
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-09 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.76
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,7.52
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,10.86
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,6.61
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,28.1
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,33.1
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,46.5
911024,Quadring,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,30.6
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.83
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.27
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-09 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,22.0
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,9.08
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,8.91
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,15.6
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,43.1
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,39.8
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,42.7
911024,Quadring,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,65.8
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.19
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.42
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.6
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-09 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,21.8
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,9.72
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,8.53
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,11.71
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,34.9
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,42.3
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
911024,Quadring,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,6.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.69
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,3.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.78
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
