Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-09 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,21.6
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,10.03
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,12.11
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,12.64
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,28.9
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,45.2
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,52.4
911024,Quadring,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,55.7
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,6.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.6
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,3.0,N Current (RMS),A,24.4
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,1.83
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-09 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,8.17
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,13.58
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,6.72
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,35.2
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,36.1
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,58.2
911024,Quadring,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,31.5
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,6.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.12
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,2.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-09 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,10.64
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,15.7
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,7.02
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,37.8
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
911024,Quadring,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,32.1
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,6.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,4.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.95
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.73
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.39
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.1
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-09 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,10.57
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,13.28
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,7.7
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,27.0
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,56.4
911024,Quadring,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,34.8
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,6.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.01
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,3.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-09 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
911024,Quadring,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.91
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,9.26
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,11.44
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,11.66
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,25.0
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,40.7
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,48.6
911024,Quadring,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,51.4
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.87
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-09 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
911024,Quadring,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.82
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,10.0
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,10.82
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,10.12
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,23.5
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
911024,Quadring,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,42.8
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,5.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.64
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.22
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,3.0,N Current (RMS),A,26.9
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-09 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,9.18
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,13.05
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,8.63
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,29.5
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,39.1
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,55.0
911024,Quadring,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,39.0
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.4
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.66
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-09 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,7.74
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,15.62
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,9.96
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,36.2
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,33.4
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,65.1
911024,Quadring,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,48.2
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,4.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
911024,Quadring,2023-08-09 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,7.33
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,15.43
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,5.83
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,38.5
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
911024,Quadring,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,26.8
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.21
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
911024,Quadring,2023-08-09 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
