Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,8.04
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,15.8
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,9.22
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,32.4
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,34.9
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,65.8
911024,Quadring,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,40.0
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-09 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.9
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,7.41
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,13.74
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,8.34
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,27.7
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
911024,Quadring,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,35.9
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,6.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-09 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.78
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,8.43
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,15.19
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,8.16
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,31.0
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,37.0
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
911024,Quadring,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,35.6
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.09
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.14
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.2
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,6.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.35
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.33
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.8
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.3
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-09 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,9.27
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,12.55
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,9.71
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,24.4
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,39.8
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
911024,Quadring,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,42.3
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,6.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.51
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.4
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.69
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-09 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,21.6
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,8.23
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,14.24
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,5.58
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,33.6
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,34.9
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,59.1
911024,Quadring,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.04
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.19
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,6.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,3.0,N Current (RMS),A,33.2
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.4
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-09 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,21.6
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,9.64
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,15.78
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,5.99
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,40.2
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,42.4
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,66.7
911024,Quadring,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,27.2
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.05
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.14
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.39
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,2.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-09 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,21.7
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,9.59
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,12.18
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,6.44
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,28.2
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,41.3
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,50.8
911024,Quadring,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,28.6
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.82
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.23
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,6.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.86
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-09 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,21.7
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,11.08
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,13.78
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,5.93
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,32.8
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.4
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
911024,Quadring,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,26.7
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.23
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.07
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-09 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,21.8
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,10.57
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,11.02
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,5.45
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,24.6
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.7
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,46.4
911024,Quadring,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-09 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,21.8
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,9.61
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,10.5
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,5.32
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,22.0
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,44.3
911024,Quadring,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,24.8
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
