Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.61
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.3
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-09 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,21.9
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,8.09
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,10.46
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,6.75
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,19.4
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.2
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,45.1
911024,Quadring,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,30.0
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.76
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.15
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.7
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-09 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,21.9
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,8.33
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,7.88
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,8.16
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,20.1
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.3
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,34.5
911024,Quadring,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,35.3
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.47
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,3.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-09 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,22.0
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.4
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,9.08
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,7.97
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,6.1
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,18.9
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,34.7
911024,Quadring,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,26.5
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.92
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,3.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-09 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,22.0
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.77
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,8.62
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,8.28
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,6.21
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,18.9
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,36.6
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,36.0
911024,Quadring,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,27.8
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,3.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-09 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,22.1
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.65
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.51
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,7.16
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,8.57
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,5.08
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,19.0
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,30.8
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,36.8
911024,Quadring,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.21
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-09 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,22.2
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.77
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.78
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,6.92
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,8.53
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,4.91
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,18.5
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,29.3
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,37.3
911024,Quadring,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.51
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-09 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.59
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,7.27
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,11.78
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,5.01
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,26.4
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,49.4
911024,Quadring,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.17
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-09 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.52
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.17
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,8.26
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,13.98
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,5.87
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,31.9
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,35.4
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,58.4
911024,Quadring,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,26.2
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,3.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-09 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,6.45
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,10.33
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,4.38
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,24.7
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,43.2
911024,Quadring,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
