Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.58
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-09 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,6.45
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,8.21
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,5.38
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,17.6
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,35.0
911024,Quadring,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.23
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,3.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-09 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.43
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,7.07
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,8.52
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,6.99
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,17.6
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.7
911024,Quadring,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,30.4
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.19
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-09 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.98
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,8.01
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,8.9
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,5.57
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,18.3
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,38.2
911024,Quadring,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,3.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-09 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,22.8
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.67
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.62
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.66
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,6.75
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,8.09
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,4.77
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,17.1
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,35.0
911024,Quadring,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,21.8
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.63
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.22
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.89
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-09 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,22.9
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,6.66
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,9.74
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,6.28
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,20.3
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,41.2
911024,Quadring,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,27.9
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.6
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.74
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.88
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-09 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,22.9
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.29
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,7.78
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,10.1
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,5.43
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,19.3
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.9
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.5
911024,Quadring,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,3.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.8
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.83
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-09 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.32
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.29
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.37
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,8.33
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,9.28
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,5.01
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,18.3
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,36.2
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,39.5
911024,Quadring,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,3.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-09 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,23.1
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.28
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.18
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,7.09
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,10.1
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,5.02
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,21.3
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,29.9
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,42.5
911024,Quadring,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,22.7
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-09 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,23.2
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.74
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,8.5
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,11.62
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,5.03
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,24.5
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,48.5
911024,Quadring,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.14
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
