Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.4
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,3.0,N Current (RMS),A,20.3
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,2.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-09 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,23.3
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.69
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.6
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,10.64
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,12.55
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,5.43
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,27.4
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,45.0
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,52.8
911024,Quadring,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,25.0
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.68
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-09 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,23.4
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.63
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,11.04
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,11.12
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,5.54
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,26.8
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,46.4
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.7
911024,Quadring,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.15
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-09 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,23.5
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.09
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.99
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,10.22
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,10.77
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,5.15
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,25.1
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,42.1
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,44.8
911024,Quadring,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,22.9
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-09 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,23.6
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.77
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,7.64
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,9.12
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,4.99
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,20.2
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
911024,Quadring,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,22.7
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,3.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-09 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,23.7
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.2
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,7.99
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,10.84
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,5.94
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,22.5
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.7
911024,Quadring,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.72
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.71
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.67
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,7.47
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,9.94
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,7.15
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,20.5
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,42.4
911024,Quadring,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,31.8
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.1
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,24.5
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.33
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,6.96
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,9.72
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,5.77
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,22.8
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,29.9
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,41.0
911024,Quadring,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.08
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.9
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,24.6
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.71
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,6.76
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,13.33
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,5.29
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,36.2
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
911024,Quadring,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.02
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.61
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,46.3
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
911024,Quadring,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,24.8
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,8.58
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,21.96
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,9.32
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,55.9
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,36.8
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
911024,Quadring,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
