Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.34
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.97
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.35
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.15
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,9.61
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,13.76
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,5.7
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,31.2
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,41.3
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.1
911024,Quadring,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,26.0
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.51
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.46
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,9.83
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,12.73
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,7.57
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,25.5
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
911024,Quadring,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.6
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.54
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.0
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.51
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.37
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.42
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,8.25
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,11.16
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,6.03
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,25.7
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,35.5
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
911024,Quadring,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,26.8
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,29.8
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.5
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,12.17
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,12.78
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,7.88
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,28.0
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.5
911024,Quadring,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,35.0
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.4
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,11.28
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,12.98
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,6.2
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,31.7
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,47.4
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
911024,Quadring,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,27.6
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.29
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
911024,Quadring,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,12.74
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,17.82
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,9.57
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,36.8
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,74.7
911024,Quadring,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.9
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.4
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,14.32
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,18.06
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,9.53
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,39.4
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,60.6
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
911024,Quadring,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,41.1
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.68
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.53
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,38.9
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.7
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.52
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.23
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,18.7
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,20.65
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,14.62
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,8.97
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,55.1
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,62.0
911024,Quadring,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,39.0
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.94
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.32
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.44
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
911024,Quadring,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,14.72
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,18.75
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,7.92
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,48.5
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,62.2
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
911024,Quadring,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.48
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,40.3
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
