Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
911024,Quadring,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.68
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,11.96
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,22.57
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,8.28
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,57.2
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,50.2
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
911024,Quadring,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
911024,Quadring,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
911024,Quadring,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,13.06
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,19.84
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,11.47
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,39.5
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,82.0
911024,Quadring,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.22
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.77
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.23
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
911024,Quadring,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,14.34
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,16.82
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,9.12
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,37.1
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,60.0
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,70.3
911024,Quadring,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,39.0
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
911024,Quadring,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.96
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.34
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,11.55
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,16.64
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,8.43
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,38.0
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,70.1
911024,Quadring,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,36.6
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.46
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.65
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.32
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.34
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
911024,Quadring,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,14.04
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,17.34
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,11.2
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,34.1
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,60.1
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.7
911024,Quadring,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,48.0
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.58
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.39
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.61
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,45.4
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,62.5
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
911024,Quadring,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,13.34
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,23.57
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,9.84
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,59.3
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,56.4
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
911024,Quadring,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,42.6
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.14
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.88
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.3
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
911024,Quadring,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.3
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,13.27
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,20.46
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,9.53
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,50.4
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,56.5
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.9
911024,Quadring,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,41.0
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.99
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,34.3
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.7
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.15
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.37
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,40.6
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
911024,Quadring,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,15.69
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,26.16
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,9.08
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,74.8
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,66.8
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,111.0
911024,Quadring,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,39.5
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.68
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.25
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.74
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.4
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.3
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.58
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,21.83
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,14.19
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,16.3
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,43.6
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,90.6
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
911024,Quadring,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,68.0
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.93
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.39
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.5
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.6
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.16
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
911024,Quadring,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
