Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,19.07
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,16.85
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,17.65
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,35.8
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,80.6
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,71.3
911024,Quadring,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.89
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.86
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
911024,Quadring,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
911024,Quadring,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,27.7
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,16.47
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,16.9
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,13.69
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,34.0
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,69.1
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,71.6
911024,Quadring,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,60.2
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.01
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.29
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.9
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.34
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.95
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
911024,Quadring,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,14.94
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,18.38
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,11.39
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,34.6
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,62.5
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,77.6
911024,Quadring,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,48.5
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.47
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.89
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.44
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.08
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,31.9
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.8
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
911024,Quadring,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.77
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,13.87
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,27.16
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,12.3
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,62.7
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,58.7
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
911024,Quadring,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.57
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.12
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.9
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,11.64
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,26.2
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,11.47
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,63.9
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
911024,Quadring,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.37
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.13
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.88
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.91
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.6
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
911024,Quadring,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,15.03
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,27.76
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,15.9
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,58.4
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,115.5
911024,Quadring,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.69
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.04
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.42
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.45
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.28
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
911024,Quadring,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,21.66
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,22.15
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,16.77
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,40.5
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,92.1
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
911024,Quadring,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,71.7
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.76
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.88
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,52.6
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,80.0
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.7
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
911024,Quadring,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,19.19
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,28.69
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,12.67
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,60.9
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
911024,Quadring,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,54.1
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,17.1
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.73
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.86
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,24.76
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.32
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,70.0
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,102.1
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.71
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
911024,Quadring,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,16.46
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,39.65
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,13.08
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,98.8
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,69.8
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,164.5
911024,Quadring,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,55.3
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,4.89
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (RMS),A,23.3
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,26.6
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.24
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.94
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,26.01
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,72.3
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,107.7
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
911024,Quadring,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,14.79
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,40.31
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,15.83
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,101.4
