Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,167.3
911024,Quadring,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,67.8
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.42
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.45
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,44.4
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,77.5
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,15.96
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,27.99
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,12.95
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,55.3
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,67.2
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,117.3
911024,Quadring,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.65
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,55.3
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.0
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.87
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,14.38
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,27.36
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,12.53
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,62.8
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
911024,Quadring,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.01
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.15
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
911024,Quadring,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
911024,Quadring,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.26
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.27
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,14.99
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,20.38
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,9.37
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,45.2
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,63.5
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,85.5
911024,Quadring,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,41.3
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.91
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.75
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.37
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.8
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.25
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.92
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,20.33
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,19.9
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,9.44
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,45.7
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
911024,Quadring,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,40.8
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.32
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.48
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.95
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.83
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,46.4
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,78.4
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.3
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.21
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.73
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,27.6
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
911024,Quadring,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.94
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,19.63
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,31.21
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,11.93
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,70.5
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
911024,Quadring,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,50.8
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (RMS),A,8.5
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.01
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.05
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,21.2
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,64.3
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.1
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,89.4
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.01
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.46
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
911024,Quadring,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
911024,Quadring,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,15.49
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,41.81
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,16.74
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,107.7
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,64.8
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,173.7
911024,Quadring,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,69.7
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.57
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,16.12
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,31.96
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.01
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,95.7
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,68.1
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,131.3
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.04
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
911024,Quadring,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,22.45
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,42.32
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,12.03
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,108.6
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,174.2
911024,Quadring,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.26
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.04
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.01
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,18.19
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.23
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,60.8
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,75.4
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,70.7
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
911024,Quadring,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,26.66
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,29.64
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,11.09
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,77.8
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,124.3
911024,Quadring,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,47.5
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.9
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.86
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,16.48
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.06
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,50.6
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,67.7
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.6
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
911024,Quadring,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,30.14
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,25.06
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,7.93
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,87.8
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,124.3
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,103.3
911024,Quadring,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,35.3
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.53
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (RMS),A,8.8
