Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.23
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.06
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.27
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.73
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.49
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,50.5
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,60.7
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.24
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,23.2
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
911024,Quadring,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,25.25
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,24.93
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,12.18
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,60.6
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,105.2
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,103.3
911024,Quadring,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,52.4
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.06
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.35
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.63
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.62
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.56
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.95
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,45.9
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.8
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,59.9
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
911024,Quadring,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.4
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.63
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,24.51
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,24.47
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,10.52
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,67.6
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,103.8
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,100.8
911024,Quadring,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,2.44
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.12
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.03
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,56.9
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,74.9
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
911024,Quadring,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.46
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.74
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,19.63
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,31.59
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,8.98
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,88.6
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,130.6
911024,Quadring,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,1.29
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.18
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.3
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.6
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.28
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,63.8
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,80.1
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.36
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
911024,Quadring,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
911024,Quadring,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.96
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,15.76
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,32.41
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,11.59
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,79.1
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
911024,Quadring,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,49.8
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,2.51
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.25
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.85
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,24.43
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,80.5
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.8
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,102.0
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.33
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
911024,Quadring,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
911024,Quadring,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,16.54
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,37.52
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,10.85
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,102.0
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,72.1
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,157.1
911024,Quadring,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.29
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.95
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.31
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,19.09
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.4
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,53.6
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,79.3
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.4
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.79
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.54
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.7
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
911024,Quadring,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,14.2
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,31.41
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,11.13
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,75.7
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,130.3
911024,Quadring,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.76
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,16.3
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.13
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.92
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.67
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,43.9
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.6
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,66.6
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.4
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,15.19
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,30.17
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,11.91
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,69.9
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,64.7
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,124.8
911024,Quadring,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,51.4
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,3.99
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.3
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.8
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
911024,Quadring,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.27
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,16.64
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,26.59
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,7.98
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,66.6
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,70.2
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,110.1
911024,Quadring,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,36.7
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,3.0
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,29.6
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.4
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
911024,Quadring,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.6
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,14.77
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,13.9
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,8.65
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,38.0
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,60.1
911024,Quadring,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,39.4
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,5.1
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.11
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
