Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.2
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.18
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.3
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.21
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,17.25
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,13.57
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,9.23
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,39.0
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,71.5
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
911024,Quadring,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,40.3
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.34
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,29.3
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,14.94
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,15.0
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,10.05
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,37.2
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,63.9
911024,Quadring,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.68
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.2
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.43
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,14.51
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,11.28
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,5.64
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,37.6
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,62.0
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,49.2
911024,Quadring,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,27.6
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.98
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.66
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.06
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,7.99
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,11.31
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,4.08
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,35.7
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,50.0
911024,Quadring,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.54
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.31
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.9
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.63
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.18
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.07
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,9.47
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,10.36
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,4.37
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,35.6
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,43.0
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,45.2
911024,Quadring,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,21.8
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,27.0
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.5
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.64
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.7
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.68
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,7.02
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,6.8
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,9.01
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,31.4
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,31.1
911024,Quadring,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,41.5
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,15.7
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.3
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
911024,Quadring,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,6.35
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,5.29
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,12.19
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,46.6
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,28.9
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,25.4
911024,Quadring,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,56.1
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.45
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.38
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
911024,Quadring,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.96
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,5.59
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,6.54
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,6.03
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,27.2
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,27.0
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,32.4
911024,Quadring,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,28.5
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.2
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,7.96
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,9.21
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,6.0
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,26.7
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,35.7
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
911024,Quadring,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,30.6
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.06
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
