Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,27.7
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.24
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,13.11
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,11.58
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,7.84
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,32.8
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,49.6
911024,Quadring,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,35.5
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.1
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,8.43
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,11.61
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,4.62
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,32.2
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,37.9
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,53.0
911024,Quadring,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,22.9
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.99
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.09
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,24.1
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.6
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,11.83
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,14.27
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,7.03
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,32.4
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,52.3
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,61.0
911024,Quadring,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,32.2
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.23
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.85
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,10.17
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,14.78
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,6.8
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,35.6
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,43.4
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,61.9
911024,Quadring,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,30.6
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.9
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.53
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,10.34
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,8.53
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,5.62
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,36.1
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,45.7
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,38.4
911024,Quadring,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,26.9
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.01
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.3
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.34
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.21
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.82
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,10.75
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,5.13
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,5.45
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,37.6
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,48.4
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,27.2
911024,Quadring,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.95
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.3
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.78
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.4
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,14.88
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,8.08
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,7.29
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,43.2
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.1
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,37.1
911024,Quadring,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.23
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.59
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,11.32
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,7.01
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,6.04
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,38.4
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.5
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,33.9
911024,Quadring,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,28.2
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.6
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,14.22
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,9.23
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,5.54
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,40.9
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,61.2
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,46.8
911024,Quadring,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,29.3
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.65
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
