Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.82
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.88
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,9.28
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,6.26
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,4.66
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,34.5
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,30.1
911024,Quadring,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.99
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.53
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-2.42
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.7
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,1.14
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.85
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.74
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,7.5
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,2.61
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,2.31
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,36.0
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,34.3
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,20.4
911024,Quadring,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.51
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.53
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.74
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,4.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.98
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.5
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.83
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,8.28
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,10.17
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,4.49
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,34.9
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,37.7
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,48.7
911024,Quadring,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,22.5
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.27
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.83
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.57
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.8
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.3
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.14
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.18
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,11.22
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,16.98
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,7.16
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,43.0
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,49.2
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,74.0
911024,Quadring,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,31.3
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.21
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.33
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.4
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.79
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.51
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,27.3
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.04
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
911024,Quadring,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,9.7
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,3.71
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,7.37
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,36.8
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,42.1
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,22.0
911024,Quadring,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,33.1
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.39
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.01
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.98
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.54
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.18
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,8.77
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,6.27
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,6.76
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,31.2
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,39.5
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,31.7
911024,Quadring,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,32.6
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.94
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-1.81
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-2.28
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
911024,Quadring,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.32
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,12.54
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,3.58
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,5.7
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,47.9
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,23.5
911024,Quadring,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,26.6
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.47
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.22
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,23.3
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.17
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,10.88
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,6.71
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,4.1
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,34.8
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,34.8
911024,Quadring,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.64
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.5
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,26.1
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.97
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.78
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.83
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,9.65
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,6.55
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,4.52
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,33.1
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,41.9
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,32.6
911024,Quadring,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,27.8
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.74
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
