Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,9.22
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,13.55
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,6.3
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,35.6
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,39.9
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,58.8
911024,Quadring,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,29.9
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.57
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.92
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,32.6
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
911024,Quadring,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
911024,Quadring,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.93
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,7.21
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,14.51
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,7.42
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,38.8
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,61.9
911024,Quadring,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,33.3
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,6.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.1
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.67
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.4
911024,Quadring,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.42
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,7.8
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,8.29
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,8.31
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,28.7
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,39.5
911024,Quadring,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,36.5
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,6.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.88
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,8.07
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,9.95
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,9.95
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,31.9
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,37.5
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
911024,Quadring,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,44.0
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.21
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.21
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,29.6
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
911024,Quadring,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.87
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,11.71
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,15.98
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,11.71
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,35.3
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,51.8
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.7
911024,Quadring,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.02
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.75
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.23
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
911024,Quadring,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,14.14
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,18.06
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,16.07
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,29.4
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,61.0
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,75.5
911024,Quadring,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,67.9
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,6.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.7
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.48
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
911024,Quadring,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
911024,Quadring,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,24.9
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.72
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,13.01
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,14.72
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,14.5
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,29.3
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,55.0
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
911024,Quadring,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,63.6
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,6.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.74
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.52
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,-1.11
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,25.1
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.07
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
911024,Quadring,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,24.5
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,11.02
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,11.41
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,7.11
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,29.0
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.1
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,50.6
911024,Quadring,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,32.5
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,6.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.18
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.16
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.94
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
911024,Quadring,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
911024,Quadring,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,24.3
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,13.06
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,13.99
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,10.21
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,34.6
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,57.5
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
911024,Quadring,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,46.3
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.82
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.82
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,24.2
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
