Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,17.1
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,14.92
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,10.21
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,41.6
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,65.1
911024,Quadring,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,45.4
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.14
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.34
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.2
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.61
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.38
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.9
911024,Quadring,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,24.0
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,15.47
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,12.6
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,11.9
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,34.5
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.5
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,54.7
911024,Quadring,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,51.3
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,6.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.11
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.1
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,31.0
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
911024,Quadring,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,23.8
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.87
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,7.69
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,15.66
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,4.24
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,47.0
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,34.0
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,67.9
911024,Quadring,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,20.9
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.27
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,6.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.05
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,23.5
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,10.86
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,17.8
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,4.54
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,46.5
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
911024,Quadring,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.34
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,6.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.4
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.05
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
911024,Quadring,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,23.2
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,11.82
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,15.12
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,4.48
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,39.4
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
911024,Quadring,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,6.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,5.5
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,4.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.04
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,42.0
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,55.5
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.47
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,22.9
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.99
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,11.26
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,18.17
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,5.93
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,46.3
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,77.0
911024,Quadring,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,28.3
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,6.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,4.0
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.88
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,30.1
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,22.7
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,11.02
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,13.03
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,5.5
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,36.0
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,49.6
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,59.5
911024,Quadring,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,27.0
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,6.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,11.07
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,7.6
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,5.58
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,29.2
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,47.6
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,35.3
911024,Quadring,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.81
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.35
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.91
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,11.45
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,10.04
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,7.71
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,25.2
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,44.7
911024,Quadring,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,35.1
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,6.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.3
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.09
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,32.2
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.2
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.08
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.44
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,22.2
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.18
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,12.5
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,4.03
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,6.41
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,44.8
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,26.0
911024,Quadring,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,32.7
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.55
