Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,6.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.45
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.97
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,33.9
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,4.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.52
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.63
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,22.0
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.35
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,10.62
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,6.98
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,14.36
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,40.3
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,32.5
911024,Quadring,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,64.1
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,6.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.46
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.56
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.55
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.04
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,22.9
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,21.8
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.94
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,14.08
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,10.73
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,9.47
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,30.0
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,46.4
911024,Quadring,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,41.6
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.76
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
911024,Quadring,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,21.6
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.03
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.98
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,11.46
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,16.1
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,8.07
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,42.3
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
911024,Quadring,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,37.0
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.14
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.25
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.53
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.7
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
911024,Quadring,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,21.4
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,14.28
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,16.15
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,8.74
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,43.8
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
911024,Quadring,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.03
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.07
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,4.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,35.3
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.5
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.78
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,21.1
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,12.28
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,18.84
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,8.04
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,50.5
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,80.7
911024,Quadring,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,36.7
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.18
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.96
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.51
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,36.4
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,20.9
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,9.19
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,19.74
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,10.28
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,51.6
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,41.4
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,83.1
911024,Quadring,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,45.5
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,6.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.31
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
911024,Quadring,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,20.7
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,12.33
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,18.94
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,9.29
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,47.6
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,79.4
911024,Quadring,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,41.9
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.95
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.67
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.75
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.44
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
911024,Quadring,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,20.5
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,12.05
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,14.01
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,12.04
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,28.3
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,54.0
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,62.4
911024,Quadring,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,50.6
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.73
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.28
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.45
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
911024,Quadring,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,20.4
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,14.99
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,11.99
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,11.72
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,30.8
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
911024,Quadring,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,50.0
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
