Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.22
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.35
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.33
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.9
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
911024,Quadring,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,20.3
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.97
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,12.86
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,16.62
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,8.7
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,37.6
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,55.5
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,71.2
911024,Quadring,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,6.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.07
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
911024,Quadring,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,20.3
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.68
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,14.91
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,10.12
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,7.0
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,35.1
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,62.5
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,43.9
911024,Quadring,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,30.8
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.1
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,4.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.77
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.1
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.76
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,20.3
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,13.49
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,9.6
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,6.28
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,32.5
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.1
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,42.1
911024,Quadring,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,28.0
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,6.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.01
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.04
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.22
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.12
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.44
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.11
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,20.4
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,14.37
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,9.59
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,7.9
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,34.4
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,61.5
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,42.5
911024,Quadring,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,34.4
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.0
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.57
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.36
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,20.4
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.07
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.5
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,10.49
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,8.94
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,5.0
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,29.7
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,44.9
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
911024,Quadring,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,24.8
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.9
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.01
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.59
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,20.4
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,8.7
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,9.7
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,9.21
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,28.8
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,38.0
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,42.6
911024,Quadring,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.3
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,20.5
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,8.03
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,11.45
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,6.34
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,26.8
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,35.2
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
911024,Quadring,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,28.6
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,6.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.2
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.95
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,20.5
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.91
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,6.86
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,13.59
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,4.91
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,37.4
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,30.7
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
911024,Quadring,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,23.5
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.12
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.1
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.85
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.14
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,23.7
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.0
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.32
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,20.6
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.33
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,6.74
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,11.0
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,5.99
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,26.5
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.2
911024,Quadring,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.09
