Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,4.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.15
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.9
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.25
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,20.7
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,10.11
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,9.56
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,7.12
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,22.8
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,43.9
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
911024,Quadring,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,31.7
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.07
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
911024,Quadring,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,20.8
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,9.72
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,12.09
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,6.17
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,24.6
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.7
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,52.1
911024,Quadring,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,27.7
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.21
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.98
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.3
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,20.9
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,8.57
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,8.29
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,4.31
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,24.1
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,36.5
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,36.0
911024,Quadring,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,20.3
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,3.9
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.45
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,21.0
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,8.14
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,8.07
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,5.05
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,20.6
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,35.0
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,35.2
911024,Quadring,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.13
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.2
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.02
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,4.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.22
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,21.1
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,13.53
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,8.82
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,5.14
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,35.6
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,38.6
911024,Quadring,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.23
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.6
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.52
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.4
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,21.2
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,10.71
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,9.72
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,5.54
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,24.7
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,45.1
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.9
911024,Quadring,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,25.5
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.71
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.68
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.85
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,21.3
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,10.42
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,10.34
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,6.18
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,22.7
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,44.5
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.0
911024,Quadring,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,27.7
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.64
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.98
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.37
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
911024,Quadring,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,21.4
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,8.08
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,10.72
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,5.64
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,21.8
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,45.8
911024,Quadring,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,26.5
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.23
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.6
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.32
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,21.5
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,7.26
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,11.71
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,6.79
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,22.3
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,30.9
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,49.6
911024,Quadring,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,30.5
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
