Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.02
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.66
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
911024,Quadring,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,21.6
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,7.87
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,14.05
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,7.04
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,29.3
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.8
911024,Quadring,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,31.6
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.16
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.58
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,20.4
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.07
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.03
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
911024,Quadring,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,21.7
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,9.32
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,13.93
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,6.05
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,33.1
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,39.6
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.7
911024,Quadring,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,28.5
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,1.88
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
911024,Quadring,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,21.8
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,6.75
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,11.53
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,4.4
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,30.8
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,29.6
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
911024,Quadring,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,20.8
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,22.0
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,7.4
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,8.01
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,4.63
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,18.4
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,34.6
911024,Quadring,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.02
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.02
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.1
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.74
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,22.0
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,7.88
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,9.13
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,6.22
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,17.1
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,34.1
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,39.7
911024,Quadring,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,27.8
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.89
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,22.2
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,7.27
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,9.36
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,5.44
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,19.6
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
911024,Quadring,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,25.0
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.81
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.38
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.73
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,22.3
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.35
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,8.68
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,7.82
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,6.06
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,21.1
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,38.3
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,34.5
911024,Quadring,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.84
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.22
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.72
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,22.4
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,7.77
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,7.61
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,5.77
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,16.7
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,34.3
911024,Quadring,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,25.9
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.98
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,22.5
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,8.12
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,8.23
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,6.12
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,17.2
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,34.8
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,36.0
911024,Quadring,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,27.6
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,5.9
