Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,22.6
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,7.3
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,7.26
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,4.83
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,17.2
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,31.7
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,32.9
911024,Quadring,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,22.4
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.19
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.16
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.69
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,22.7
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,8.06
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,10.08
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,5.9
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,18.3
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,35.3
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,43.7
911024,Quadring,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,26.4
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.36
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.15
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.19
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,22.8
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,7.27
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,11.63
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,5.36
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,23.0
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
911024,Quadring,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,24.8
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.21
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,22.9
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.86
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.54
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,7.54
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,11.6
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,4.9
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,25.1
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
911024,Quadring,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,22.7
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.64
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.39
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,23.0
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.46
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.24
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,7.62
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,9.8
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,4.91
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,21.7
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
911024,Quadring,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.84
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.25
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.3
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.88
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.77
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,23.1
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.93
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.64
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.25
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,9.45
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,9.24
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,6.14
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,18.6
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,41.8
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,39.7
911024,Quadring,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,4.0
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,23.2
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.72
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.77
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,8.22
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,10.03
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,5.01
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,19.9
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,34.9
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,42.7
911024,Quadring,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.19
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.88
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.46
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,23.3
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.61
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.89
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.6
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,7.68
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,10.24
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,5.26
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,20.6
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,32.2
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
911024,Quadring,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.77
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.54
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.65
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,23.4
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.55
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.13
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,8.81
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,9.5
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,4.83
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,21.0
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,40.2
911024,Quadring,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,22.5
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,4.4
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.04
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,23.5
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.27
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
