Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,9.68
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,11.32
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,5.41
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,20.6
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,41.6
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,47.4
911024,Quadring,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.15
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.11
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.84
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,23.6
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.58
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.99
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.46
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,10.12
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,10.27
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,4.81
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,23.7
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,42.1
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
911024,Quadring,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.56
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,23.7
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.66
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.12
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.56
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,11.83
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,8.91
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,5.18
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,26.6
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,38.4
911024,Quadring,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.92
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.96
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.86
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.19
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,11.2
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,13.35
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,7.29
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,26.5
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,47.4
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
911024,Quadring,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,33.0
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.71
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.02
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.08
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.1
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.64
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,10.44
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,10.42
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,7.37
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,23.9
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,44.2
911024,Quadring,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.89
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,15.8
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.9
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.26
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,9.66
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,13.02
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,6.97
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,25.7
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.3
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
911024,Quadring,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,30.4
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.03
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.5
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,9.08
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,12.01
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,5.51
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,26.7
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,38.2
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,50.9
911024,Quadring,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,24.9
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.95
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.2
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,10.23
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,11.95
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,6.41
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,28.8
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,44.4
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,50.8
911024,Quadring,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,29.2
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.83
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.8
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.2
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
911024,Quadring,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.35
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.98
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,11.47
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,17.82
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,7.48
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,44.0
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,48.9
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,74.2
911024,Quadring,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,32.2
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.68
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.29
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
911024,Quadring,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.24
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,16.27
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,16.67
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,6.75
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,43.5
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.9
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,69.0
911024,Quadring,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,29.4
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
