Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.4
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.73
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
911024,Quadring,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,14.23
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,20.22
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,9.5
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,41.9
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,60.6
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,83.5
911024,Quadring,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,40.2
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,6.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.23
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.5
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
911024,Quadring,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,10.95
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,14.75
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,7.87
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,30.6
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.3
911024,Quadring,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,33.9
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,6.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.87
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.9
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.79
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.76
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.82
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,10.78
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,14.75
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,9.34
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,30.4
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
911024,Quadring,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,39.5
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.38
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,10.83
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,13.8
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,10.87
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,27.2
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,46.9
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
911024,Quadring,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,46.7
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.07
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,12.3
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
911024,Quadring,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,10.73
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,13.01
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,11.62
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,25.8
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,44.6
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
911024,Quadring,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,48.9
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.96
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.96
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.54
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.51
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.74
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,10.64
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,13.57
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,11.88
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,27.8
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,44.6
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,57.1
911024,Quadring,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,50.5
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.01
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.14
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
911024,Quadring,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,12.85
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,15.4
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,9.08
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,31.3
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,53.9
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,64.5
911024,Quadring,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,38.8
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.9
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.12
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,12.8
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,19.12
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,9.59
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,42.4
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,54.0
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.8
911024,Quadring,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,41.1
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.62
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,6.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.6
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.3
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.98
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.96
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,39.1
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.5
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
911024,Quadring,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.53
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,14.64
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,21.03
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,10.48
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,48.0
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,60.9
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,88.3
911024,Quadring,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
