Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.5
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.86
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.27
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.89
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.33
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
911024,Quadring,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.43
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,13.62
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,14.01
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,12.77
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,29.0
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,57.3
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,59.2
911024,Quadring,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,53.6
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.01
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,6.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.41
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.52
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.16
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,35.7
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,56.4
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,2.0,N Current (RMS),A,12.1
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-13 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
911024,Quadring,2023-08-13 21:00:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L3 Active Power,kW,14.94
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L2 Active Power,kW,22.74
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L1 Active Power,kW,11.87
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,N Current (RMS),A,48.5
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L2 Current (RMS),A,94.5
911024,Quadring,2023-08-13 21:00:00+00:00,busbar,,L1 Current (RMS),A,50.8
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,6.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.32
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.39
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.7
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.2
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
911024,Quadring,2023-08-13 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
911024,Quadring,2023-08-13 20:50:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.48
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L3 Active Power,kW,15.65
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L2 Active Power,kW,19.12
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L1 Active Power,kW,12.12
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,N Current (RMS),A,38.8
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L3 Current (RMS),A,65.8
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L2 Current (RMS),A,79.3
911024,Quadring,2023-08-13 20:50:00+00:00,busbar,,L1 Current (RMS),A,51.7
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.4
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.92
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.94
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.3
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.86
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.9
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,2.0,N Current (RMS),A,24.7
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
911024,Quadring,2023-08-13 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
911024,Quadring,2023-08-13 20:40:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L3 Active Power,kW,17.25
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L2 Active Power,kW,21.01
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L1 Active Power,kW,15.66
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,N Current (RMS),A,39.6
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L3 Current (RMS),A,73.1
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L2 Current (RMS),A,87.6
911024,Quadring,2023-08-13 20:40:00+00:00,busbar,,L1 Current (RMS),A,66.4
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.1
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.2
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,4.9
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.67
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.25
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.93
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.3
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
911024,Quadring,2023-08-13 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-13 20:30:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.56
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L3 Active Power,kW,18.24
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L2 Active Power,kW,25.79
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L1 Active Power,kW,11.03
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,N Current (RMS),A,57.2
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L2 Current (RMS),A,106.5
911024,Quadring,2023-08-13 20:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.21
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.72
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.29
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.09
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,3.0,N Current (RMS),A,36.0
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,57.7
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,59.4
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.56
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
911024,Quadring,2023-08-13 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-13 20:20:00+00:00,transformer,,Temperature,C,27.6
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.99
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L3 Active Power,kW,21.6
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L2 Active Power,kW,27.87
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L1 Active Power,kW,11.76
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,N Current (RMS),A,61.6
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L3 Current (RMS),A,90.2
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
911024,Quadring,2023-08-13 20:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.51
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.72
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.79
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,3.0,N Current (RMS),A,29.5
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.79
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-13 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
911024,Quadring,2023-08-13 20:10:00+00:00,transformer,,Temperature,C,27.7
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L3 Active Power,kW,15.66
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L2 Active Power,kW,23.54
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L1 Active Power,kW,10.29
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,N Current (RMS),A,52.1
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L3 Current (RMS),A,66.4
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
911024,Quadring,2023-08-13 20:10:00+00:00,busbar,,L1 Current (RMS),A,44.2
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.78
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.87
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.46
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,3.0,N Current (RMS),A,29.5
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.6
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
911024,Quadring,2023-08-13 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-13 20:00:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.53
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L3 Active Power,kW,19.6
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L2 Active Power,kW,20.51
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L1 Active Power,kW,11.25
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,N Current (RMS),A,44.8
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L3 Current (RMS),A,82.2
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L2 Current (RMS),A,85.3
911024,Quadring,2023-08-13 20:00:00+00:00,busbar,,L1 Current (RMS),A,47.9
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.46
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.24
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.98
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.66
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,2.0,N Current (RMS),A,33.1
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.3
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
911024,Quadring,2023-08-13 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-13 19:50:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L3 Active Power,kW,21.73
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L2 Active Power,kW,20.65
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L1 Active Power,kW,10.72
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,N Current (RMS),A,52.3
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L3 Current (RMS),A,90.8
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L2 Current (RMS),A,85.3
911024,Quadring,2023-08-13 19:50:00+00:00,busbar,,L1 Current (RMS),A,45.9
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,6.5
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
