Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.81
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.16
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.2
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-13 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
911024,Quadring,2023-08-13 19:40:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L3 Active Power,kW,15.07
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L2 Active Power,kW,19.25
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L1 Active Power,kW,11.21
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,N Current (RMS),A,37.0
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L3 Current (RMS),A,63.6
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L2 Current (RMS),A,79.8
911024,Quadring,2023-08-13 19:40:00+00:00,busbar,,L1 Current (RMS),A,48.3
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.7
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,5.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.02
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.04
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.12
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.73
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,2.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-13 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-13 19:30:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.58
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L3 Active Power,kW,12.58
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L2 Active Power,kW,18.71
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L1 Active Power,kW,11.59
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,N Current (RMS),A,37.6
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L3 Current (RMS),A,53.1
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L2 Current (RMS),A,77.7
911024,Quadring,2023-08-13 19:30:00+00:00,busbar,,L1 Current (RMS),A,48.9
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.25
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.32
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.87
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.19
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.9
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.89
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-13 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-13 19:20:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.03
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.36
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L3 Active Power,kW,14.88
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L2 Active Power,kW,21.23
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L1 Active Power,kW,8.88
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,N Current (RMS),A,49.4
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L3 Current (RMS),A,62.8
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
911024,Quadring,2023-08-13 19:20:00+00:00,busbar,,L1 Current (RMS),A,38.6
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,5.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.34
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.11
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.86
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,3.0,N Current (RMS),A,36.1
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.4
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.3
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
911024,Quadring,2023-08-13 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-13 19:10:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.57
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.21
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L3 Active Power,kW,14.79
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L2 Active Power,kW,21.45
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L1 Active Power,kW,11.41
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,N Current (RMS),A,49.5
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L2 Current (RMS),A,88.7
911024,Quadring,2023-08-13 19:10:00+00:00,busbar,,L1 Current (RMS),A,50.8
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.9
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.53
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.23
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-13 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-13 19:00:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.2
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L3 Active Power,kW,16.07
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L2 Active Power,kW,17.95
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L1 Active Power,kW,10.9
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,N Current (RMS),A,40.4
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L3 Current (RMS),A,67.0
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L2 Current (RMS),A,74.4
911024,Quadring,2023-08-13 19:00:00+00:00,busbar,,L1 Current (RMS),A,47.6
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,6.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.56
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.27
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.67
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.9
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.68
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-13 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-13 18:50:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L3 Active Power,kW,13.55
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L2 Active Power,kW,16.63
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L1 Active Power,kW,12.33
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,N Current (RMS),A,33.6
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L3 Current (RMS),A,56.8
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
911024,Quadring,2023-08-13 18:50:00+00:00,busbar,,L1 Current (RMS),A,52.0
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.47
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,6.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.15
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.7
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.05
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,2.0,N Current (RMS),A,27.2
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-13 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-13 18:40:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.13
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.14
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L3 Active Power,kW,16.7
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L2 Active Power,kW,19.31
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L1 Active Power,kW,10.32
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,N Current (RMS),A,43.7
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.3
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L2 Current (RMS),A,82.4
911024,Quadring,2023-08-13 18:40:00+00:00,busbar,,L1 Current (RMS),A,45.2
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,5.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.43
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,3.0,N Current (RMS),A,31.1
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.9
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.15
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,2.0,N Current (RMS),A,32.4
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
911024,Quadring,2023-08-13 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-13 18:30:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.29
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L3 Active Power,kW,15.32
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L2 Active Power,kW,25.04
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L1 Active Power,kW,7.77
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,N Current (RMS),A,65.1
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L3 Current (RMS),A,63.7
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.3
911024,Quadring,2023-08-13 18:30:00+00:00,busbar,,L1 Current (RMS),A,33.8
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,3.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.61
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,2.0,N Current (RMS),A,24.5
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
911024,Quadring,2023-08-13 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-13 18:20:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.71
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L3 Active Power,kW,15.14
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L2 Active Power,kW,16.52
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L1 Active Power,kW,10.49
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,N Current (RMS),A,41.3
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L2 Current (RMS),A,69.8
911024,Quadring,2023-08-13 18:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.82
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
