Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.43
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.11
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.9
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,3.0,N Current (RMS),A,33.0
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,2.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
911024,Quadring,2023-08-13 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-13 18:10:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L3 Active Power,kW,21.43
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L2 Active Power,kW,20.29
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L1 Active Power,kW,14.83
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,N Current (RMS),A,45.0
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L3 Current (RMS),A,91.0
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L2 Current (RMS),A,84.3
911024,Quadring,2023-08-13 18:10:00+00:00,busbar,,L1 Current (RMS),A,62.0
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,3.5
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.37
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.67
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.23
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,2.0,N Current (RMS),A,33.4
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
911024,Quadring,2023-08-13 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
911024,Quadring,2023-08-13 18:00:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.37
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.6
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L3 Active Power,kW,15.79
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L2 Active Power,kW,20.57
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L1 Active Power,kW,18.07
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,N Current (RMS),A,41.4
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L3 Current (RMS),A,66.5
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L2 Current (RMS),A,84.6
911024,Quadring,2023-08-13 18:00:00+00:00,busbar,,L1 Current (RMS),A,76.7
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.35
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
911024,Quadring,2023-08-13 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
911024,Quadring,2023-08-13 17:50:00+00:00,transformer,,Temperature,C,28.6
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L3 Active Power,kW,14.75
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L2 Active Power,kW,16.22
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L1 Active Power,kW,14.52
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,N Current (RMS),A,30.9
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L3 Current (RMS),A,62.0
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
911024,Quadring,2023-08-13 17:50:00+00:00,busbar,,L1 Current (RMS),A,60.7
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.68
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,15.57
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.22
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,3.0,N Current (RMS),A,44.2
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,67.3
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.9
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
911024,Quadring,2023-08-13 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
911024,Quadring,2023-08-13 17:40:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L3 Active Power,kW,23.1
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L2 Active Power,kW,15.09
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L1 Active Power,kW,13.2
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,N Current (RMS),A,51.3
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
911024,Quadring,2023-08-13 17:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.13
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.42
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,3.0,N Current (RMS),A,35.6
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.7
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.9
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.23
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-13 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
911024,Quadring,2023-08-13 17:30:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L3 Active Power,kW,12.96
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L2 Active Power,kW,19.55
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L1 Active Power,kW,10.15
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,N Current (RMS),A,40.0
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L3 Current (RMS),A,55.7
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L2 Current (RMS),A,82.4
911024,Quadring,2023-08-13 17:30:00+00:00,busbar,,L1 Current (RMS),A,44.5
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,3.27
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,6.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,20.0
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.66
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,4.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.69
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.35
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,3.0,N Current (RMS),A,50.6
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,88.4
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.1
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.97
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.8
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
911024,Quadring,2023-08-13 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
911024,Quadring,2023-08-13 17:20:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.32
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L3 Active Power,kW,16.77
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L2 Active Power,kW,30.43
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L1 Active Power,kW,20.85
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,N Current (RMS),A,55.5
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L2 Current (RMS),A,126.3
911024,Quadring,2023-08-13 17:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.36
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,6.0,N Current (RMS),A,25.1
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,29.2
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,5.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,4.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.07
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.19
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.23
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.7
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,84.0
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.22
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
911024,Quadring,2023-08-13 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-13 17:10:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L3 Active Power,kW,18.41
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L2 Active Power,kW,29.68
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L1 Active Power,kW,22.7
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,N Current (RMS),A,54.0
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L2 Current (RMS),A,123.2
911024,Quadring,2023-08-13 17:10:00+00:00,busbar,,L1 Current (RMS),A,97.0
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.49
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,5.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.16
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,22.3
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,3.0,N Current (RMS),A,61.3
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.0
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,93.6
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-13 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-13 17:00:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L3 Active Power,kW,22.7
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L2 Active Power,kW,29.2
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L1 Active Power,kW,12.58
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,N Current (RMS),A,62.8
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L3 Current (RMS),A,95.1
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
911024,Quadring,2023-08-13 17:00:00+00:00,busbar,,L1 Current (RMS),A,53.6
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,6.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.5
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.05
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,3.0,N Current (RMS),A,76.1
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,97.7
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.48
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
911024,Quadring,2023-08-13 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-13 16:50:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.24
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L3 Active Power,kW,13.94
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L2 Active Power,kW,31.23
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L1 Active Power,kW,10.2
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,N Current (RMS),A,80.5
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L3 Current (RMS),A,61.1
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
911024,Quadring,2023-08-13 16:50:00+00:00,busbar,,L1 Current (RMS),A,44.5
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.72
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.61
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,3.0,N Current (RMS),A,44.6
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,63.7
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
