Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.13
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
911024,Quadring,2023-08-13 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
911024,Quadring,2023-08-13 16:40:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.22
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L3 Active Power,kW,13.07
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L2 Active Power,kW,21.96
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L1 Active Power,kW,11.88
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,N Current (RMS),A,51.3
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L3 Current (RMS),A,55.9
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L2 Current (RMS),A,93.6
911024,Quadring,2023-08-13 16:40:00+00:00,busbar,,L1 Current (RMS),A,52.0
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,5.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.81
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.25
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,3.0,N Current (RMS),A,41.8
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.39
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.62
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-13 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-13 16:30:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L3 Active Power,kW,14.25
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L2 Active Power,kW,21.09
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L1 Active Power,kW,15.23
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,N Current (RMS),A,38.6
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L3 Current (RMS),A,60.3
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L2 Current (RMS),A,90.0
911024,Quadring,2023-08-13 16:30:00+00:00,busbar,,L1 Current (RMS),A,64.4
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,6.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.15
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.24
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,20.13
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,3.0,N Current (RMS),A,55.0
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,84.1
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.42
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,2.0,N Current (RMS),A,20.5
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
911024,Quadring,2023-08-13 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-13 16:20:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L3 Active Power,kW,18.05
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L2 Active Power,kW,28.22
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L1 Active Power,kW,15.42
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,N Current (RMS),A,55.2
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L3 Current (RMS),A,77.3
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L2 Current (RMS),A,118.0
911024,Quadring,2023-08-13 16:20:00+00:00,busbar,,L1 Current (RMS),A,65.0
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,6.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.64
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.5
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.54
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.78
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.13
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,3.0,N Current (RMS),A,31.3
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.0
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.1
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.04
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.82
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-13 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-13 16:10:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L3 Active Power,kW,14.65
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L2 Active Power,kW,18.13
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L1 Active Power,kW,12.97
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,N Current (RMS),A,34.5
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
911024,Quadring,2023-08-13 16:10:00+00:00,busbar,,L1 Current (RMS),A,55.6
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,6.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,3.7
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.57
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.19
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.2
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.27
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.8
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.3
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-13 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-13 16:00:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L3 Active Power,kW,17.63
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L2 Active Power,kW,20.58
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L1 Active Power,kW,15.39
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,N Current (RMS),A,33.5
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L2 Current (RMS),A,87.5
911024,Quadring,2023-08-13 16:00:00+00:00,busbar,,L1 Current (RMS),A,64.9
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,6.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.01
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.41
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.15
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.49
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,3.0,N Current (RMS),A,34.8
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.8
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.69
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
911024,Quadring,2023-08-13 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-13 15:50:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L3 Active Power,kW,17.08
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L2 Active Power,kW,20.47
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L1 Active Power,kW,13.73
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,N Current (RMS),A,36.5
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L2 Current (RMS),A,87.3
911024,Quadring,2023-08-13 15:50:00+00:00,busbar,,L1 Current (RMS),A,58.2
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.16
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.72
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.71
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,3.0,N Current (RMS),A,42.9
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.8
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.94
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
911024,Quadring,2023-08-13 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-13 15:40:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.25
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L3 Active Power,kW,16.09
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L2 Active Power,kW,21.97
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L1 Active Power,kW,11.46
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,N Current (RMS),A,43.7
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L3 Current (RMS),A,68.1
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L2 Current (RMS),A,92.1
911024,Quadring,2023-08-13 15:40:00+00:00,busbar,,L1 Current (RMS),A,48.4
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,6.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.74
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,5.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.83
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.75
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.4
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.78
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-13 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-13 15:30:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L3 Active Power,kW,20.54
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L2 Active Power,kW,22.08
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L1 Active Power,kW,11.45
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,N Current (RMS),A,48.0
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L3 Current (RMS),A,86.3
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L2 Current (RMS),A,93.4
911024,Quadring,2023-08-13 15:30:00+00:00,busbar,,L1 Current (RMS),A,49.2
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,2.42
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,6.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.7
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.4
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.24
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,3.0,N Current (RMS),A,46.4
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.2
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.6
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.66
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.56
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.6
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-13 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-13 15:20:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L3 Active Power,kW,19.19
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L2 Active Power,kW,23.04
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L1 Active Power,kW,12.89
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,N Current (RMS),A,44.7
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L3 Current (RMS),A,80.2
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L2 Current (RMS),A,96.4
911024,Quadring,2023-08-13 15:20:00+00:00,busbar,,L1 Current (RMS),A,54.7
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.69
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.61
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.47
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.7
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,3.0,N Current (RMS),A,28.5
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.1
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.7
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.58
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.4
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.2
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
911024,Quadring,2023-08-13 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
911024,Quadring,2023-08-13 15:10:00+00:00,transformer,,Temperature,C,27.8
