Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L3 Active Power,kW,19.71
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L2 Active Power,kW,20.2
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L1 Active Power,kW,14.94
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,N Current (RMS),A,39.5
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L3 Current (RMS),A,82.8
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
911024,Quadring,2023-08-13 15:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,6.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,5.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,7.4
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.35
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.4
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.87
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.02
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
911024,Quadring,2023-08-13 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
911024,Quadring,2023-08-13 15:00:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L3 Active Power,kW,14.32
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L2 Active Power,kW,20.49
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L1 Active Power,kW,18.88
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,N Current (RMS),A,41.8
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L3 Current (RMS),A,60.0
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L2 Current (RMS),A,85.6
911024,Quadring,2023-08-13 15:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,6.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.31
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,3.0,N Current (RMS),A,35.3
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.11
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.1
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-13 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
911024,Quadring,2023-08-13 14:50:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L3 Active Power,kW,16.33
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L2 Active Power,kW,17.87
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L1 Active Power,kW,12.54
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,N Current (RMS),A,33.5
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L3 Current (RMS),A,68.0
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L2 Current (RMS),A,75.1
911024,Quadring,2023-08-13 14:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.54
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,6.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.1
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.8
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.85
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,2.0,N Current (RMS),A,21.0
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-13 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-13 14:40:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L3 Active Power,kW,15.02
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L2 Active Power,kW,15.11
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L1 Active Power,kW,11.63
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,N Current (RMS),A,32.3
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
911024,Quadring,2023-08-13 14:40:00+00:00,busbar,,L1 Current (RMS),A,49.0
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,6.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,5.0,N Current (RMS),A,4.8
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.11
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.24
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.92
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,2.0,N Current (RMS),A,21.6
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-13 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-13 14:30:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L3 Active Power,kW,19.98
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L2 Active Power,kW,16.36
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L1 Active Power,kW,9.06
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,N Current (RMS),A,44.5
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L2 Current (RMS),A,69.3
911024,Quadring,2023-08-13 14:30:00+00:00,busbar,,L1 Current (RMS),A,39.3
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,6.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.42
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,3.0,N Current (RMS),A,45.1
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.3
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.85
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.39
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,2.0,N Current (RMS),A,26.2
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-13 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
911024,Quadring,2023-08-13 14:20:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.49
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L3 Active Power,kW,23.32
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L2 Active Power,kW,17.66
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L1 Active Power,kW,13.14
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,N Current (RMS),A,48.8
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L3 Current (RMS),A,97.5
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L2 Current (RMS),A,74.8
911024,Quadring,2023-08-13 14:20:00+00:00,busbar,,L1 Current (RMS),A,56.9
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.09
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,3.0,N Current (RMS),A,44.0
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,58.5
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.49
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.24
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-13 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
911024,Quadring,2023-08-13 14:10:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.63
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L3 Active Power,kW,16.19
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L2 Active Power,kW,19.55
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L1 Active Power,kW,12.8
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,N Current (RMS),A,38.3
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.8
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L2 Current (RMS),A,81.4
911024,Quadring,2023-08-13 14:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.98
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.43
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.27
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
911024,Quadring,2023-08-13 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-13 14:00:00+00:00,transformer,,Temperature,C,27.8
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.82
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L3 Active Power,kW,11.03
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L2 Active Power,kW,18.77
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L1 Active Power,kW,7.95
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,N Current (RMS),A,47.7
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L3 Current (RMS),A,47.4
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L2 Current (RMS),A,79.8
911024,Quadring,2023-08-13 14:00:00+00:00,busbar,,L1 Current (RMS),A,37.0
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.39
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-2.4
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.91
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-13 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-13 13:50:00+00:00,transformer,,Temperature,C,27.5
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L3 Active Power,kW,7.86
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L2 Active Power,kW,12.08
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L1 Active Power,kW,3.94
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,N Current (RMS),A,37.2
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L3 Current (RMS),A,34.7
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L2 Current (RMS),A,52.6
911024,Quadring,2023-08-13 13:50:00+00:00,busbar,,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.22
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.79
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,5.0,N Current (RMS),A,26.5
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.15
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.28
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.56
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.37
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.91
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
911024,Quadring,2023-08-13 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
911024,Quadring,2023-08-13 13:40:00+00:00,transformer,,Temperature,C,27.4
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L3 Active Power,kW,12.4
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L2 Active Power,kW,16.7
