Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L1 Active Power,kW,10.66
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,N Current (RMS),A,43.7
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L3 Current (RMS),A,52.5
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L2 Current (RMS),A,72.8
911024,Quadring,2023-08-13 13:40:00+00:00,busbar,,L1 Current (RMS),A,49.3
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.45
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.59
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.78
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.83
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.52
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
911024,Quadring,2023-08-13 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
911024,Quadring,2023-08-13 13:30:00+00:00,transformer,,Temperature,C,27.3
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L3 Active Power,kW,11.29
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L2 Active Power,kW,13.0
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L1 Active Power,kW,7.15
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,N Current (RMS),A,33.2
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L3 Current (RMS),A,48.7
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
911024,Quadring,2023-08-13 13:30:00+00:00,busbar,,L1 Current (RMS),A,32.3
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.42
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.0
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.35
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.7
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.38
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,2.0,N Current (RMS),A,29.2
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.7
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-13 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-13 13:20:00+00:00,transformer,,Temperature,C,27.2
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.43
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L3 Active Power,kW,15.04
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L2 Active Power,kW,8.3
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L1 Active Power,kW,8.34
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,N Current (RMS),A,48.2
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L3 Current (RMS),A,64.7
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L2 Current (RMS),A,39.5
911024,Quadring,2023-08-13 13:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.1
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.24
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.57
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,5.0,N Current (RMS),A,39.9
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.98
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,4.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.67
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,3.0,N Current (RMS),A,35.1
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,2.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-13 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-13 13:10:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.06
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.02
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.6
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L3 Active Power,kW,12.75
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L2 Active Power,kW,12.74
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L1 Active Power,kW,15.94
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,N Current (RMS),A,40.8
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L3 Current (RMS),A,54.2
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L2 Current (RMS),A,60.6
911024,Quadring,2023-08-13 13:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.0
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,6.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.3
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.08
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.2
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.95
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-13 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-13 13:00:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.96
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L3 Active Power,kW,14.38
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L2 Active Power,kW,18.72
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L1 Active Power,kW,12.38
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,N Current (RMS),A,36.6
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L3 Current (RMS),A,59.6
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
911024,Quadring,2023-08-13 13:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.27
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,6.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,3.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.27
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-13 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-13 12:50:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L3 Active Power,kW,14.15
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L2 Active Power,kW,13.12
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L1 Active Power,kW,11.62
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,N Current (RMS),A,32.3
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
911024,Quadring,2023-08-13 12:50:00+00:00,busbar,,L1 Current (RMS),A,48.4
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,6.5
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.18
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.1
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.03
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.22
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.89
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,2.0,N Current (RMS),A,18.0
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-13 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-13 12:40:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L3 Active Power,kW,17.19
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L2 Active Power,kW,10.82
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L1 Active Power,kW,13.6
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,N Current (RMS),A,39.8
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L3 Current (RMS),A,72.6
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L2 Current (RMS),A,49.0
911024,Quadring,2023-08-13 12:40:00+00:00,busbar,,L1 Current (RMS),A,58.0
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,1.54
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,6.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.18
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.3
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.77
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,3.0,N Current (RMS),A,20.9
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.7
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.98
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
911024,Quadring,2023-08-13 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
911024,Quadring,2023-08-13 12:30:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.07
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.97
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L3 Active Power,kW,15.37
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L2 Active Power,kW,12.97
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L1 Active Power,kW,10.51
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,N Current (RMS),A,35.2
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L3 Current (RMS),A,64.8
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
911024,Quadring,2023-08-13 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.2
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.94
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,5.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,3.0,N Current (RMS),A,24.1
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.83
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.95
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-13 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-13 12:20:00+00:00,transformer,,Temperature,C,27.1
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.76
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L3 Active Power,kW,15.17
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L2 Active Power,kW,14.28
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L1 Active Power,kW,7.97
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,N Current (RMS),A,36.0
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L3 Current (RMS),A,65.0
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L2 Current (RMS),A,61.8
911024,Quadring,2023-08-13 12:20:00+00:00,busbar,,L1 Current (RMS),A,35.3
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.98
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.09
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.58
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.85
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.98
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-13 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-13 12:10:00+00:00,transformer,,Temperature,C,27.0
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L3 Active Power,kW,11.44
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L2 Active Power,kW,7.21
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L1 Active Power,kW,8.46
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,N Current (RMS),A,34.5
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L2 Current (RMS),A,35.5
911024,Quadring,2023-08-13 12:10:00+00:00,busbar,,L1 Current (RMS),A,37.5
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
