Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,2.7
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,6.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.49
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,5.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,-1.86
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.3
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.4
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.48
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.4
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-13 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-13 12:00:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.97
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L3 Active Power,kW,11.31
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L2 Active Power,kW,11.14
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L1 Active Power,kW,8.66
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,N Current (RMS),A,33.6
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L3 Current (RMS),A,48.6
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L2 Current (RMS),A,49.2
911024,Quadring,2023-08-13 12:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,6.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.3
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.32
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.36
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.24
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.38
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.31
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
911024,Quadring,2023-08-13 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-13 11:50:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L3 Active Power,kW,13.61
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L2 Active Power,kW,11.68
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L1 Active Power,kW,13.7
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,N Current (RMS),A,31.6
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L3 Current (RMS),A,57.9
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L2 Current (RMS),A,50.4
911024,Quadring,2023-08-13 11:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,6.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.11
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.41
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,5.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.74
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.67
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
911024,Quadring,2023-08-13 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-13 11:40:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.38
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.76
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L3 Active Power,kW,16.03
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L2 Active Power,kW,14.5
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L1 Active Power,kW,12.62
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,N Current (RMS),A,31.1
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L3 Current (RMS),A,66.9
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L2 Current (RMS),A,61.6
911024,Quadring,2023-08-13 11:40:00+00:00,busbar,,L1 Current (RMS),A,53.1
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,2.08
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,6.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,5.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.48
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.96
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-13 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
911024,Quadring,2023-08-13 11:30:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L3 Active Power,kW,12.51
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L2 Active Power,kW,11.39
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L1 Active Power,kW,11.74
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,N Current (RMS),A,29.0
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
911024,Quadring,2023-08-13 11:30:00+00:00,busbar,,L1 Current (RMS),A,49.7
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,6.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.98
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,5.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.44
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.49
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-13 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-13 11:20:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.88
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.13
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L3 Active Power,kW,15.44
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L2 Active Power,kW,10.96
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L1 Active Power,kW,12.88
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,N Current (RMS),A,35.4
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L3 Current (RMS),A,65.7
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L2 Current (RMS),A,48.0
911024,Quadring,2023-08-13 11:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,3.41
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,6.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,4.2
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.7
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.73
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.1
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.57
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,3.0,N Current (RMS),A,39.3
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.8
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-13 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
911024,Quadring,2023-08-13 11:10:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.92
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L3 Active Power,kW,19.09
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L2 Active Power,kW,13.77
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L1 Active Power,kW,10.47
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,N Current (RMS),A,44.8
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L3 Current (RMS),A,80.5
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.7
911024,Quadring,2023-08-13 11:10:00+00:00,busbar,,L1 Current (RMS),A,44.8
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.49
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.49
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,6.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.49
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.0
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.85
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,5.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.11
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.12
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,56.4
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.42
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.31
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-13 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
911024,Quadring,2023-08-13 11:00:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.1
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L3 Active Power,kW,17.58
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L2 Active Power,kW,15.64
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L1 Active Power,kW,12.5
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,N Current (RMS),A,37.4
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L3 Current (RMS),A,75.0
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L2 Current (RMS),A,66.7
911024,Quadring,2023-08-13 11:00:00+00:00,busbar,,L1 Current (RMS),A,52.7
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.34
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.12
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.23
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,3.0,N Current (RMS),A,33.4
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.35
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-13 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
911024,Quadring,2023-08-13 10:50:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.02
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.34
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L3 Active Power,kW,11.62
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L2 Active Power,kW,18.08
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L1 Active Power,kW,9.8
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,N Current (RMS),A,39.1
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L2 Current (RMS),A,76.4
911024,Quadring,2023-08-13 10:50:00+00:00,busbar,,L1 Current (RMS),A,44.8
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,6.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.17
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,5.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.18
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.8
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.09
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.6
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.74
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-13 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
911024,Quadring,2023-08-13 10:40:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L3 Active Power,kW,8.98
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L2 Active Power,kW,17.74
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L1 Active Power,kW,8.34
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,N Current (RMS),A,41.6
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L3 Current (RMS),A,39.0
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L2 Current (RMS),A,74.6
911024,Quadring,2023-08-13 10:40:00+00:00,busbar,,L1 Current (RMS),A,37.2
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.72
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,6.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
