Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.24
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.4
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.1
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.76
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-13 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
911024,Quadring,2023-08-13 10:30:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.07
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L3 Active Power,kW,15.32
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L2 Active Power,kW,14.99
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L1 Active Power,kW,9.85
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,N Current (RMS),A,30.2
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L2 Current (RMS),A,64.9
911024,Quadring,2023-08-13 10:30:00+00:00,busbar,,L1 Current (RMS),A,42.3
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.46
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.66
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,6.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,1.13
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.81
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.06
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.69
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.55
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.21
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
911024,Quadring,2023-08-13 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
911024,Quadring,2023-08-13 10:20:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.56
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L3 Active Power,kW,13.37
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L2 Active Power,kW,17.96
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L1 Active Power,kW,14.35
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,N Current (RMS),A,34.3
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L3 Current (RMS),A,56.9
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L2 Current (RMS),A,76.8
911024,Quadring,2023-08-13 10:20:00+00:00,busbar,,L1 Current (RMS),A,59.8
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,6.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.3
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.67
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.49
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.06
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,2.0,N Current (RMS),A,15.4
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
911024,Quadring,2023-08-13 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
911024,Quadring,2023-08-13 10:10:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.9
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.87
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.14
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.1
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L3 Active Power,kW,12.24
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L2 Active Power,kW,19.85
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L1 Active Power,kW,15.27
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,N Current (RMS),A,35.9
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L2 Current (RMS),A,82.2
911024,Quadring,2023-08-13 10:10:00+00:00,busbar,,L1 Current (RMS),A,64.0
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.55
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,5.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.87
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,3.0,N Current (RMS),A,33.0
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.6
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.08
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.13
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.39
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
911024,Quadring,2023-08-13 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
911024,Quadring,2023-08-13 10:00:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L3 Active Power,kW,15.06
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L2 Active Power,kW,17.98
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L1 Active Power,kW,11.28
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,N Current (RMS),A,30.5
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L2 Current (RMS),A,74.9
911024,Quadring,2023-08-13 10:00:00+00:00,busbar,,L1 Current (RMS),A,48.4
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.8
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.78
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.69
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.38
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,3.0,N Current (RMS),A,33.5
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
911024,Quadring,2023-08-13 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
911024,Quadring,2023-08-13 09:50:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L3 Active Power,kW,11.97
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L2 Active Power,kW,19.35
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L1 Active Power,kW,7.63
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,N Current (RMS),A,40.6
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L3 Current (RMS),A,52.9
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L2 Current (RMS),A,81.3
911024,Quadring,2023-08-13 09:50:00+00:00,busbar,,L1 Current (RMS),A,33.9
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,6.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,4.3
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.87
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,5.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.02
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.05
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.76
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,3.0,N Current (RMS),A,48.6
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,69.7
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.76
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-13 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-13 09:40:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.46
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.71
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L3 Active Power,kW,15.21
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L2 Active Power,kW,24.0
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L1 Active Power,kW,8.44
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,N Current (RMS),A,55.6
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L2 Current (RMS),A,99.4
911024,Quadring,2023-08-13 09:40:00+00:00,busbar,,L1 Current (RMS),A,38.7
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.71
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,4.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.91
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.91
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.3
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,72.0
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.89
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.94
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-13 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-13 09:30:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.99
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.8
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L3 Active Power,kW,16.45
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L2 Active Power,kW,24.82
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L1 Active Power,kW,15.07
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,N Current (RMS),A,46.1
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L3 Current (RMS),A,69.0
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
911024,Quadring,2023-08-13 09:30:00+00:00,busbar,,L1 Current (RMS),A,64.5
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.43
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.76
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.21
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.92
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.5
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.92
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.59
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,3.0,N Current (RMS),A,51.7
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.7
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-13 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-13 09:20:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.93
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.17
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L3 Active Power,kW,15.46
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L2 Active Power,kW,27.26
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L1 Active Power,kW,16.06
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,N Current (RMS),A,54.8
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L3 Current (RMS),A,64.3
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
911024,Quadring,2023-08-13 09:20:00+00:00,busbar,,L1 Current (RMS),A,68.6
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.02
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.35
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,3.0,N Current (RMS),A,25.9
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.87
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.48
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-13 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
911024,Quadring,2023-08-13 09:10:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.46
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L3 Active Power,kW,12.89
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L2 Active Power,kW,21.51
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L1 Active Power,kW,7.12
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,N Current (RMS),A,55.5
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L3 Current (RMS),A,54.0
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
911024,Quadring,2023-08-13 09:10:00+00:00,busbar,,L1 Current (RMS),A,32.9
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.05
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.14
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.7
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.61
