Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.9
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.11
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.98
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.59
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.5
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.14
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
911024,Quadring,2023-08-13 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-13 09:00:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L3 Active Power,kW,15.17
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L2 Active Power,kW,19.81
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L1 Active Power,kW,17.1
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,N Current (RMS),A,34.6
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L3 Current (RMS),A,63.3
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
911024,Quadring,2023-08-13 09:00:00+00:00,busbar,,L1 Current (RMS),A,73.8
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,5.0,N Current (RMS),A,17.4
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.55
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.81
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.51
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.76
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.91
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.74
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,3.0,N Current (RMS),A,44.0
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.5
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.56
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.48
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
911024,Quadring,2023-08-13 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-13 08:50:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.29
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L3 Active Power,kW,24.89
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L2 Active Power,kW,22.91
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L1 Active Power,kW,13.25
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,N Current (RMS),A,62.0
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L2 Current (RMS),A,95.7
911024,Quadring,2023-08-13 08:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,5.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,4.8
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.2
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.54
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,3.0,N Current (RMS),A,36.0
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,47.6
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.4
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.34
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.3
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
911024,Quadring,2023-08-13 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-13 08:40:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.43
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L3 Active Power,kW,19.62
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L2 Active Power,kW,26.7
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L1 Active Power,kW,9.94
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,N Current (RMS),A,66.6
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L3 Current (RMS),A,83.1
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.2
911024,Quadring,2023-08-13 08:40:00+00:00,busbar,,L1 Current (RMS),A,42.3
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,6.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.76
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,4.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.88
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.63
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
911024,Quadring,2023-08-13 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-13 08:30:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L3 Active Power,kW,15.16
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L2 Active Power,kW,22.52
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L1 Active Power,kW,10.33
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,N Current (RMS),A,51.3
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L3 Current (RMS),A,64.7
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L2 Current (RMS),A,95.6
911024,Quadring,2023-08-13 08:30:00+00:00,busbar,,L1 Current (RMS),A,45.0
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.42
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,6.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.99
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,5.0,N Current (RMS),A,29.5
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.84
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.77
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,3.0
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.39
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,4.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.7
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.74
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,3.0,N Current (RMS),A,51.1
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.8
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.41
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,2.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
911024,Quadring,2023-08-13 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-13 08:20:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.45
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.73
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.05
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L3 Active Power,kW,14.86
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L2 Active Power,kW,32.76
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L1 Active Power,kW,10.22
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,N Current (RMS),A,95.0
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L3 Current (RMS),A,63.4
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L2 Current (RMS),A,140.0
911024,Quadring,2023-08-13 08:20:00+00:00,busbar,,L1 Current (RMS),A,44.4
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,6.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,5.0,N Current (RMS),A,32.6
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.16
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.89
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,1.89
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.43
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
911024,Quadring,2023-08-13 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-13 08:10:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L3 Active Power,kW,14.23
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L2 Active Power,kW,18.91
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L1 Active Power,kW,9.34
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,N Current (RMS),A,60.9
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L3 Current (RMS),A,60.5
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L2 Current (RMS),A,91.3
911024,Quadring,2023-08-13 08:10:00+00:00,busbar,,L1 Current (RMS),A,40.3
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.67
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.23
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.05
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.54
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,3.0,N Current (RMS),A,42.6
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.05
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-13 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-13 08:00:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.92
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L3 Active Power,kW,12.26
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L2 Active Power,kW,21.47
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L1 Active Power,kW,10.28
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,N Current (RMS),A,46.6
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L3 Current (RMS),A,52.4
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L2 Current (RMS),A,90.4
911024,Quadring,2023-08-13 08:00:00+00:00,busbar,,L1 Current (RMS),A,45.6
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.47
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.51
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.9
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.31
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.37
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.03
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-13 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-13 07:50:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L3 Active Power,kW,11.58
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L2 Active Power,kW,12.65
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L1 Active Power,kW,13.29
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,N Current (RMS),A,34.3
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L3 Current (RMS),A,49.2
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L2 Current (RMS),A,53.8
911024,Quadring,2023-08-13 07:50:00+00:00,busbar,,L1 Current (RMS),A,61.9
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,6.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.43
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.88
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.99
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
911024,Quadring,2023-08-13 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-13 07:40:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.19
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.21
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L3 Active Power,kW,10.77
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L2 Active Power,kW,14.4
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L1 Active Power,kW,6.83
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,N Current (RMS),A,34.0
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L3 Current (RMS),A,46.1
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L2 Current (RMS),A,61.8
911024,Quadring,2023-08-13 07:40:00+00:00,busbar,,L1 Current (RMS),A,31.1
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,6.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,4.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.98
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.27
