Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.4
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,3.0,N Current (RMS),A,34.7
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.77
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.27
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.53
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-13 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-13 07:30:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.23
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.19
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L3 Active Power,kW,15.34
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L2 Active Power,kW,10.84
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L1 Active Power,kW,7.43
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,N Current (RMS),A,36.8
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L3 Current (RMS),A,64.9
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L2 Current (RMS),A,49.2
911024,Quadring,2023-08-13 07:30:00+00:00,busbar,,L1 Current (RMS),A,35.0
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,6.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.9
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-13 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-13 07:20:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L3 Active Power,kW,10.96
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L2 Active Power,kW,8.43
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L1 Active Power,kW,5.39
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,N Current (RMS),A,31.2
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L2 Current (RMS),A,38.0
911024,Quadring,2023-08-13 07:20:00+00:00,busbar,,L1 Current (RMS),A,25.2
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.92
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,5.0,N Current (RMS),A,6.6
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.68
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.12
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.96
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-13 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-13 07:10:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.29
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.28
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.21
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L3 Active Power,kW,10.34
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L2 Active Power,kW,13.37
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L1 Active Power,kW,6.09
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,N Current (RMS),A,32.1
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L3 Current (RMS),A,44.3
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
911024,Quadring,2023-08-13 07:10:00+00:00,busbar,,L1 Current (RMS),A,28.2
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,6.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,5.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.3
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.92
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,3.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.3
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-13 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-13 07:00:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L3 Active Power,kW,10.22
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L2 Active Power,kW,14.0
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L1 Active Power,kW,6.65
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,N Current (RMS),A,37.9
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L3 Current (RMS),A,45.3
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L2 Current (RMS),A,60.8
911024,Quadring,2023-08-13 07:00:00+00:00,busbar,,L1 Current (RMS),A,29.7
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,2.93
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,17.9
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.26
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.1
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.89
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.16
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.25
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-13 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-13 06:50:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L3 Active Power,kW,8.01
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L2 Active Power,kW,15.76
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L1 Active Power,kW,9.75
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,N Current (RMS),A,37.6
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L3 Current (RMS),A,34.6
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L2 Current (RMS),A,67.4
911024,Quadring,2023-08-13 06:50:00+00:00,busbar,,L1 Current (RMS),A,43.2
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,5.0,N Current (RMS),A,6.9
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.98
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,3.0,N Current (RMS),A,35.6
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.96
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-13 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-13 06:40:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L3 Active Power,kW,11.21
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L2 Active Power,kW,15.18
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L1 Active Power,kW,4.24
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,N Current (RMS),A,46.8
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L3 Current (RMS),A,49.4
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L2 Current (RMS),A,64.6
911024,Quadring,2023-08-13 06:40:00+00:00,busbar,,L1 Current (RMS),A,20.3
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.15
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,4.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.93
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.26
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.15
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,2.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-13 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-13 06:30:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L3 Active Power,kW,11.91
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L2 Active Power,kW,9.35
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L1 Active Power,kW,4.91
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,N Current (RMS),A,32.6
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L3 Current (RMS),A,50.0
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L2 Current (RMS),A,40.3
911024,Quadring,2023-08-13 06:30:00+00:00,busbar,,L1 Current (RMS),A,22.2
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.32
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,6.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.76
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.91
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,3.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.8
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-13 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-13 06:20:00+00:00,transformer,,Temperature,C,25.0
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.8
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L3 Active Power,kW,11.26
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L2 Active Power,kW,9.93
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L1 Active Power,kW,7.21
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,N Current (RMS),A,30.1
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L3 Current (RMS),A,49.3
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L2 Current (RMS),A,43.1
911024,Quadring,2023-08-13 06:20:00+00:00,busbar,,L1 Current (RMS),A,32.6
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.7
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.19
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.53
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.29
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.55
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,3.0,N Current (RMS),A,21.6
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.81
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.76
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-13 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-13 06:10:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L3 Active Power,kW,9.43
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L2 Active Power,kW,13.44
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L1 Active Power,kW,6.55
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,N Current (RMS),A,34.9
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L3 Current (RMS),A,41.2
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L2 Current (RMS),A,58.2
911024,Quadring,2023-08-13 06:10:00+00:00,busbar,,L1 Current (RMS),A,29.7
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.64
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.64
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-0.22
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,4.0,N Current (RMS),A,37.6
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.4
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.64
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,3.0,N Current (RMS),A,24.8
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.6
