Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.07
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-13 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-13 06:00:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.68
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L3 Active Power,kW,7.3
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L2 Active Power,kW,23.84
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L1 Active Power,kW,5.88
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,N Current (RMS),A,69.3
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L2 Current (RMS),A,98.7
911024,Quadring,2023-08-13 06:00:00+00:00,busbar,,L1 Current (RMS),A,26.6
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,6.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.31
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,9.5
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-0.19
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,4.0,N Current (RMS),A,35.6
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,3.9
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.95
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,3.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.19
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.17
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.8
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-13 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-13 05:50:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.24
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L3 Active Power,kW,7.9
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L2 Active Power,kW,22.17
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L1 Active Power,kW,5.34
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,N Current (RMS),A,65.0
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L3 Current (RMS),A,33.8
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L2 Current (RMS),A,93.5
911024,Quadring,2023-08-13 05:50:00+00:00,busbar,,L1 Current (RMS),A,24.1
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,5.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.0
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-13 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-13 05:40:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.4
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L3 Active Power,kW,10.35
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L2 Active Power,kW,9.89
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L1 Active Power,kW,4.61
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,N Current (RMS),A,32.5
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L3 Current (RMS),A,46.3
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L2 Current (RMS),A,41.9
911024,Quadring,2023-08-13 05:40:00+00:00,busbar,,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.47
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,5.0,N Current (RMS),A,4.6
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.29
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,3.0,N Current (RMS),A,15.7
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.35
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,9.53
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,10.56
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,5.15
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,30.2
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,42.3
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.0
911024,Quadring,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.14
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.2
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,3.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.33
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,25.1
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.28
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.89
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,6.44
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,9.62
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,5.08
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,22.6
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,28.0
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.1
911024,Quadring,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,23.6
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.8
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,3.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.9
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.35
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.87
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,7.28
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,10.0
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,7.85
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,20.0
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,42.8
911024,Quadring,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,34.3
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.15
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.22
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.74
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.59
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,3.0,N Current (RMS),A,11.0
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.23
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,25.2
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.79
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.13
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.43
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,7.53
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,9.52
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,7.13
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,20.1
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,40.3
911024,Quadring,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,30.7
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.45
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.87
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.02
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.81
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,6.88
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,10.55
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,6.5
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,21.8
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,29.6
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.8
911024,Quadring,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.18
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.8
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.87
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.48
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.28
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.14
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.45
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,7.17
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,12.65
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,4.39
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,31.6
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,30.5
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,53.3
911024,Quadring,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.18
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,1.7
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,3.0,N Current (RMS),A,23.4
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.06
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.34
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,25.3
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
