Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,7.83
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,13.11
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,5.12
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,30.7
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,55.0
911024,Quadring,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.26
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.8
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.38
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,3.0,N Current (RMS),A,23.6
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
911024,Quadring,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.26
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,8.08
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,14.6
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,5.07
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,36.2
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,34.5
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,61.5
911024,Quadring,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.74
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.63
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.39
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,3.0,N Current (RMS),A,24.7
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.9
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.3
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
911024,Quadring,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.41
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.32
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,11.47
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,13.86
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,3.77
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,40.4
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,47.8
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,59.8
911024,Quadring,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,18.9
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.84
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.86
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.1
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,3.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.43
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
911024,Quadring,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
911024,Quadring,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,25.4
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.19
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,10.21
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,11.83
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,6.43
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,23.4
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,42.0
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,51.1
911024,Quadring,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,29.8
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.85
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.8
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.05
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.49
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.99
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.1
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,8.92
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,11.29
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,4.39
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,25.2
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.5
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,48.1
911024,Quadring,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,20.8
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.99
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.31
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.41
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.21
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
911024,Quadring,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,25.5
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.91
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,6.48
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,12.15
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,4.78
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,27.9
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,51.1
911024,Quadring,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,22.0
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.12
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.31
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.93
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,3.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.0
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,25.6
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.76
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.73
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,6.74
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,13.02
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,4.71
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,30.0
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,28.3
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
911024,Quadring,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.25
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.86
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.72
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,3.0,N Current (RMS),A,12.7
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.3
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.62
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,13.3
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
911024,Quadring,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,25.7
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.66
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.49
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,6.39
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,12.96
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,4.24
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,31.9
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,27.2
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,54.3
911024,Quadring,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.3
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.69
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.09
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.94
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.63
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.72
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
911024,Quadring,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.68
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,7.04
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,13.78
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,4.85
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,32.8
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,30.3
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.4
911024,Quadring,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,22.7
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.47
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.34
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,3.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.76
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.65
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
911024,Quadring,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,25.8
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.83
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.59
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.61
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,7.46
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,12.57
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,5.47
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,27.7
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,52.6
911024,Quadring,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,24.9
