Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.79
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.04
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.12
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,3.0,N Current (RMS),A,13.0
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.4
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
911024,Quadring,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.49
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.43
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,7.08
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,12.44
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,6.95
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,25.9
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,30.4
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,52.3
911024,Quadring,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,30.4
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.68
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.98
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.08
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,5.5
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.98
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.62
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,7.13
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,10.7
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,4.98
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,23.4
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,30.8
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,45.7
911024,Quadring,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,23.3
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.88
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.22
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.52
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.37
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,25.9
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.31
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.63
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,6.88
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,11.32
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,4.12
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,28.1
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,29.5
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,48.1
911024,Quadring,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,20.1
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.73
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.54
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,3.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.36
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.11
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.57
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.79
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,6.45
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,10.41
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,4.27
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,23.3
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
911024,Quadring,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,20.7
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.93
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.52
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.5
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,3.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.17
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,26.0
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.4
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.15
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,7.53
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,13.23
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,5.92
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,28.8
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
911024,Quadring,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,26.6
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,2.51
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.66
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.38
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
911024,Quadring,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,26.1
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.63
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.38
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,8.95
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,11.94
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,6.23
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,25.1
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.7
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,50.6
911024,Quadring,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,27.8
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.2
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.75
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,3.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.51
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.61
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,26.2
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.35
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,6.87
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,10.37
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,4.91
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,24.8
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,29.2
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,43.6
911024,Quadring,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,22.7
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.15
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.34
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.5
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.5
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.48
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.32
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,6.93
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,12.93
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,4.22
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,31.8
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,29.4
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,54.2
911024,Quadring,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,20.0
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.2
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.52
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,3.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.6
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.78
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.4
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.63
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,26.3
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.57
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,7.3
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,9.73
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,4.73
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,20.6
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,30.9
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,42.2
911024,Quadring,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,21.6
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
