Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.99
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.8
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.47
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.54
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,26.4
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.37
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.45
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,8.68
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,11.67
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,5.75
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,22.3
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,37.2
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,49.6
911024,Quadring,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,25.8
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.8
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.1
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.38
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,3.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.34
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.51
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,8.37
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,11.83
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,4.87
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,24.9
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,35.5
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,49.9
911024,Quadring,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,22.4
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.16
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.4
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,6.0,N Current (RMS),A,1.2
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.11
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.86
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.2
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,26.5
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,8.92
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,12.32
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,5.3
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,26.0
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,53.0
911024,Quadring,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,24.6
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.17
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,3.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.5
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.87
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,7.88
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,11.16
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,4.43
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,25.5
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,33.5
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,47.7
911024,Quadring,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,21.0
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.32
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.15
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.39
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.73
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,3.0,N Current (RMS),A,14.0
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.97
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.79
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,26.6
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.28
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,8.26
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,9.59
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,4.37
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,23.4
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,35.0
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,41.2
911024,Quadring,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,21.2
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.28
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,6.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,26.7
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.13
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,8.99
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,12.27
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,4.75
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,26.3
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,37.9
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,51.9
911024,Quadring,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.67
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.32
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.8
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.35
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,3.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.3
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,26.8
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.19
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,9.15
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,11.58
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,7.15
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,23.7
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,39.1
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,49.4
911024,Quadring,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,32.8
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.33
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.69
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.47
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,3.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.99
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,8.38
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,11.1
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,5.73
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,25.0
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,35.2
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,47.6
911024,Quadring,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,26.8
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.6
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.89
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.56
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,11.6
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,26.9
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,8.36
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,14.31
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,5.01
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,35.7
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,35.6
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,59.7
911024,Quadring,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,23.2
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.8
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,6.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
