Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,3.0
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.62
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.86
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-11 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.35
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.9
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,9.63
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,11.79
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,7.14
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,22.1
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.4
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.8
911024,Quadring,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,31.3
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,5.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.74
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.45
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,24.3
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.08
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.91
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.7
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-11 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,29.1
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.43
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,9.46
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,14.9
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,5.78
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,32.5
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,40.3
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,62.0
911024,Quadring,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,26.2
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.84
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.42
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.41
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,27.8
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.92
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-11 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,29.3
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.18
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.04
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,9.53
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,16.08
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,6.25
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,34.4
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,41.1
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,67.2
911024,Quadring,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,27.7
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,5.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,18.6
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.27
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-11 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,29.4
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,9.74
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,12.69
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,6.17
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,27.5
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,41.1
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.6
911024,Quadring,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,26.7
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.6
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.39
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.77
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,9.6
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,2.0
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.32
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.76
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.16
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.64
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-11 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,29.5
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.36
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,14.39
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,13.6
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,6.74
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,35.1
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,59.8
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
911024,Quadring,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,29.4
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.36
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.28
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.5
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.84
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,24.6
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.9
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-11 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,29.6
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.1
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.4
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,12.26
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,16.29
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,8.07
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,34.8
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,52.2
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.3
911024,Quadring,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,34.9
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.8
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.71
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.82
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,24.6
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.9
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.42
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.62
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
911024,Quadring,2023-08-11 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,29.7
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,11.76
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,24.09
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,9.57
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,57.7
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,50.2
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,99.4
911024,Quadring,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,40.7
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.24
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,6.0,N Current (RMS),A,1.7
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.86
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.53
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.8
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-11 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,29.8
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.79
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.49
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,12.08
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,13.62
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,7.44
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,30.7
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,49.7
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.0
911024,Quadring,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,32.0
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.37
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.56
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.6
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,5.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.82
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.92
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.2
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.3
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
911024,Quadring,2023-08-11 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.96
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.1
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,10.92
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,12.53
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,7.89
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,25.0
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,45.6
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,52.3
911024,Quadring,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,34.2
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.59
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.41
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.57
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.67
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.5
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
