Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.2
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.22
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,2.0,N Current (RMS),A,25.5
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-11 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,30.0
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.51
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,16.59
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,14.07
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,9.39
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,37.3
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,71.5
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,59.2
911024,Quadring,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,40.6
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.91
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,6.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,5.1
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,5.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.42
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.75
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.95
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,17.3
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.6
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-11 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.48
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,11.17
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,15.9
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,9.13
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,31.5
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,47.0
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
911024,Quadring,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.35
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,5.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.48
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.16
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,4.1
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,4.7
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.72
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.8
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.71
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.2
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-11 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,30.2
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.37
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.57
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.86
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,10.44
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,13.91
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,8.92
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,29.1
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,43.9
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,59.0
911024,Quadring,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,38.4
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.5
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.94
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,5.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,5.5
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.66
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.17
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.53
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.05
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.85
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.19
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
911024,Quadring,2023-08-11 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
911024,Quadring,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,30.3
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.46
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,11.26
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,15.37
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,9.6
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,29.7
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,64.3
911024,Quadring,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,41.7
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.5
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,5.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.66
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.93
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,2.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-11 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,30.4
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.01
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.29
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.54
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,10.08
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,12.35
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,8.17
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,27.4
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,42.1
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,51.6
911024,Quadring,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,35.2
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.51
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.47
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.9
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.35
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.68
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.87
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.7
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-11 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
911024,Quadring,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,30.5
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.58
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,13.93
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,14.2
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,11.46
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,30.8
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
911024,Quadring,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.4
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.09
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,5.0,N Current (RMS),A,4.4
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.6
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.66
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-11 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
911024,Quadring,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,30.6
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.67
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.11
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,12.16
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,14.9
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,13.5
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,30.3
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,51.1
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
911024,Quadring,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,56.7
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.27
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.85
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,5.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.81
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.56
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.63
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.2
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,2.0,N Current (RMS),A,21.2
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
911024,Quadring,2023-08-11 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,30.7
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.87
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.12
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,11.36
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,18.61
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,11.62
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,41.8
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,47.7
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,78.6
911024,Quadring,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,49.2
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.95
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,5.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.61
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,27.7
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.9
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
911024,Quadring,2023-08-11 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,30.8
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.76
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,12.67
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,17.39
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,9.35
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,39.7
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,53.5
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
911024,Quadring,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,40.2
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.67
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.94
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,5.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.53
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
