Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,2.0,N Current (RMS),A,11.9
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
911024,Quadring,2023-08-11 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,30.9
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.54
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,11.38
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,16.36
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,8.56
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,37.9
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,67.5
911024,Quadring,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.42
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.1
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.2
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.2
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.9
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.11
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-11 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
911024,Quadring,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,31.0
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.76
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,14.28
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,16.79
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,12.02
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,31.3
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
911024,Quadring,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,51.1
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.68
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,6.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.3
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.98
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,5.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.92
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.4
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.63
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.54
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.13
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.2
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.7
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.76
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.29
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-11 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
911024,Quadring,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,31.1
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.32
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.81
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,16.02
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,20.04
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,15.41
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,33.7
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,67.0
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
911024,Quadring,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,64.3
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.75
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,5.0,N Current (RMS),A,9.9
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.0
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.43
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.29
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.72
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.63
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.04
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.45
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-11 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
911024,Quadring,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,31.2
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.47
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.41
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,12.75
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,19.1
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,15.36
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,37.6
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,79.0
911024,Quadring,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.82
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,12.2
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,5.6
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,5.7
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.53
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,30.0
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.2
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.9
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
911024,Quadring,2023-08-11 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
911024,Quadring,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,31.3
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,14.86
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,20.05
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,14.33
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,38.3
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,62.8
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,83.9
911024,Quadring,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,60.9
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,1.11
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,6.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,6.2
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.83
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.63
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.06
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.3
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.15
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.15
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,2.0,N Current (RMS),A,20.2
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-11 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
911024,Quadring,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,31.4
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.44
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,14.45
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,22.38
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,14.42
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,41.0
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,60.9
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,92.9
911024,Quadring,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,60.6
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.49
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,6.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.81
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.33
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.35
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.3
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.83
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.48
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.4
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.6
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.56
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
911024,Quadring,2023-08-11 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,31.5
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,18.37
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,20.17
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,11.12
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,42.6
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,77.4
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,85.5
911024,Quadring,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,5.0,N Current (RMS),A,4.9
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.88
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.7
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.44
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.78
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.01
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.5
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.28
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.22
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,2.0,N Current (RMS),A,22.5
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-11 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,31.6
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.38
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.01
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.37
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,19.36
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,14.27
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,9.18
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,44.3
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,80.9
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
911024,Quadring,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,39.7
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.46
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,5.0,N Current (RMS),A,5.1
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.04
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.71
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.59
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.9
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.9
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.66
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,2.0,N Current (RMS),A,27.6
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-11 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,31.7
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.5
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.54
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,22.12
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,12.8
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,8.9
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,56.6
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,91.6
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,54.2
911024,Quadring,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,38.3
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.26
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,5.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.97
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.54
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.84
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,27.1
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.8
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.1
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.52
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.5
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-11 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,31.8
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
