Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.45
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.5
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,18.79
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,14.93
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,10.41
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,43.4
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,63.3
911024,Quadring,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,45.2
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.35
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.46
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.2
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.14
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,5.0,N Current (RMS),A,6.7
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.01
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.44
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.26
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-11 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,31.9
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,14.41
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,16.03
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,11.32
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,32.3
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,60.7
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,67.3
911024,Quadring,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.12
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,6.0,N Current (RMS),A,25.5
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,31.3
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.31
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.86
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,37.6
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.61
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.43
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.39
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-11 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
911024,Quadring,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,32.0
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.73
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,22.58
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,22.44
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,12.91
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,50.2
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,95.5
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,93.7
911024,Quadring,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,1.13
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,6.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,11.0
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,5.0,N Current (RMS),A,8.1
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.29
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,19.4
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.8
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,49.3
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,80.0
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.17
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.49
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
911024,Quadring,2023-08-11 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
911024,Quadring,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,32.1
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.27
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,26.98
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,18.06
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,13.62
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,59.2
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,111.9
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,76.7
911024,Quadring,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,58.1
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.1
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,5.7
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,6.0,N Current (RMS),A,24.4
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.2
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,28.4
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.52
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.14
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.52
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.32
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.86
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.18
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,52.1
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,77.2
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.0
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.21
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
911024,Quadring,2023-08-11 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
911024,Quadring,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,32.2
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.19
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.23
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,24.4
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,25.75
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,15.07
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,54.1
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,102.6
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
911024,Quadring,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,63.9
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,5.19
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,6.0,N Current (RMS),A,22.9
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,27.2
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.71
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,7.9
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,7.7
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.59
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.6
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.1
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.99
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
911024,Quadring,2023-08-11 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
911024,Quadring,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.15
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,12.05
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,24.47
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,14.16
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,52.4
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,51.4
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
911024,Quadring,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,60.7
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,4.3
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.4
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.25
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,5.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.18
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,4.1
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,25.8
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
911024,Quadring,2023-08-11 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,32.4
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,12.39
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,21.06
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,13.83
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,39.2
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,53.4
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
911024,Quadring,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,58.9
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,1.31
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,6.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,7.1
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.08
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,31.4
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.6
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.24
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
911024,Quadring,2023-08-11 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,32.4
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,19.06
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,18.15
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,9.22
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,50.3
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,81.7
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
911024,Quadring,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,39.7
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,2.38
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,6.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.65
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.3
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.36
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.53
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.87
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.17
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,51.7
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.2
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.7
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.03
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,2.0,N Current (RMS),A,31.9
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
911024,Quadring,2023-08-11 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.4
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.65
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.08
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,24.57
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,29.26
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,9.81
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,76.0
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,101.9
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,123.3
911024,Quadring,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,42.6
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,6.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.7
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.97
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,3.9
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.34
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.16
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.5
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,43.5
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.7
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,43.4
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
911024,Quadring,2023-08-11 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.4
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.7
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,20.04
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,25.57
