Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,9.04
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,63.3
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,83.0
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,105.9
911024,Quadring,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,38.9
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,6.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.2
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.78
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.92
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,4.2
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.78
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.39
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.78
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,56.2
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.2
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,78.7
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.27
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.53
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.19
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,2.0,N Current (RMS),A,32.1
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.6
911024,Quadring,2023-08-11 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.4
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,20.27
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,28.93
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,9.35
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,79.0
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,85.0
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,121.7
911024,Quadring,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,40.7
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,6.0,N Current (RMS),A,1.6
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.16
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,57.5
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.3
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,78.8
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.23
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.66
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
911024,Quadring,2023-08-11 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
911024,Quadring,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.2
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,17.44
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,28.58
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,9.77
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,69.4
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,72.9
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,117.8
911024,Quadring,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,42.1
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.59
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,7.8
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.03
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.68
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.55
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,6.0
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.02
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.99
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,54.6
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,46.8
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.8
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.7
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
911024,Quadring,2023-08-11 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
911024,Quadring,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.2
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,23.4
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,22.01
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,12.71
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,59.4
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,98.8
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,94.0
911024,Quadring,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,54.1
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,2.07
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,6.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.16
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,5.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.26
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.91
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.51
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.33
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.41
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,43.9
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.1
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.62
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.7
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
911024,Quadring,2023-08-11 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.2
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.17
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,18.88
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,25.61
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,14.89
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,60.1
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,81.1
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
911024,Quadring,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,3.79
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,6.0,N Current (RMS),A,12.2
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,15.7
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.72
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,5.0,N Current (RMS),A,16.7
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.03
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.47
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,27.2
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.1
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.61
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.77
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
911024,Quadring,2023-08-11 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,16.06
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,20.84
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,13.89
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,37.8
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,66.8
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
911024,Quadring,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,58.7
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,6.0,N Current (RMS),A,5.0
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.9
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.8
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.86
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.8
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.19
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.96
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.44
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.3
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.4
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.46
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.8
911024,Quadring,2023-08-11 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
911024,Quadring,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.4
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,17.42
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,26.81
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,16.45
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,49.9
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,112.9
911024,Quadring,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,69.6
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.47
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,6.0,N Current (RMS),A,5.2
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.2
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,7.2
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,5.0,N Current (RMS),A,18.3
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.03
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.12
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.45
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.09
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,37.4
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.6
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.82
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.0
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
911024,Quadring,2023-08-11 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
911024,Quadring,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,32.4
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,26.97
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,25.05
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,14.11
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,55.8
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,104.6
911024,Quadring,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.51
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,6.0,N Current (RMS),A,5.8
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.6
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.27
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,5.0,N Current (RMS),A,47.6
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,64.8
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.62
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,14.86
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.79
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.2
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,56.1
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,62.2
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.3
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.11
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
911024,Quadring,2023-08-11 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
911024,Quadring,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,32.6
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.98
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.04
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,26.02
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,39.01
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,10.92
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,101.7
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,109.8
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,162.9
911024,Quadring,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,47.8
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,6.0,N Current (RMS),A,4.5
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.64
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.75
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,5.0,N Current (RMS),A,50.7
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,64.6
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.62
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.47
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.09
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,1.12
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.93
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,16.57
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.39
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,51.1
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,49.9
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,68.9
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,2.0,N Current (RMS),A,16.4
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-11 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
911024,Quadring,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,32.6
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.34
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,20.84
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,37.67
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,10.69
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,96.7
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,156.7
911024,Quadring,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,46.1
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,2.01
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.44
