Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,6.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,2.3
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.11
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.77
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.43
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.89
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.37
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.0
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,2.0,N Current (RMS),A,23.2
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
911024,Quadring,2023-08-11 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
911024,Quadring,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,32.6
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,20.66
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,27.92
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,13.39
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,59.0
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,116.8
911024,Quadring,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,56.7
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.38
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.8
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.9
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.04
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.7
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.71
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,21.7
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.0
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.98
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.86
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.7
911024,Quadring,2023-08-11 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
911024,Quadring,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,32.6
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,13.5
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,17.15
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,9.63
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,37.6
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,57.0
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,73.3
911024,Quadring,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,42.0
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.72
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.59
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,6.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.45
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.45
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.19
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.82
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.7
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.61
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.92
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,32.3
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.59
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-11 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,32.4
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.33
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.82
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,18.31
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,10.92
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,8.45
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,44.2
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,77.1
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,47.8
911024,Quadring,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,36.9
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.32
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,6.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.5
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.9
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-0.01
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.19
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.68
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.75
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.47
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-11 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
911024,Quadring,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.04
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.38
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,16.75
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,14.39
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,6.49
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,41.0
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,69.5
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,61.2
911024,Quadring,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,29.9
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.01
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.0
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.45
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.04
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,2.7
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.21
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.97
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,25.2
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.74
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.3
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-11 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
911024,Quadring,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,16.46
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,10.57
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,6.93
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,41.6
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
911024,Quadring,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,30.8
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,6.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.47
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.12
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.46
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,28.7
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.73
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
911024,Quadring,2023-08-11 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
911024,Quadring,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.6
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,17.29
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,15.29
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,8.43
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,42.2
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,74.3
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,65.2
911024,Quadring,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,37.2
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.33
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,6.0,N Current (RMS),A,9.4
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.37
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.54
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.1
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.9
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,26.4
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.23
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.91
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.36
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,2.0,N Current (RMS),A,25.6
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
911024,Quadring,2023-08-11 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
911024,Quadring,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.09
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.11
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,13.39
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,10.96
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,11.12
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,35.5
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,48.0
911024,Quadring,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,48.2
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.04
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,6.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.77
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.1
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.86
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.32
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.42
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.63
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.29
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,28.8
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.4
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.75
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-11 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
911024,Quadring,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.1
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,15.71
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,13.52
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,9.67
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,40.1
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,66.9
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,58.6
911024,Quadring,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,44.0
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,1.42
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,6.0,N Current (RMS),A,7.1
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,7.3
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.3
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.34
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,5.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.95
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.43
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.87
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.4
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.65
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,2.0,N Current (RMS),A,28.2
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-11 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.4
911024,Quadring,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,32.4
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.68
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,15.42
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,15.23
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,12.21
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,37.0
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,66.9
911024,Quadring,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,52.9
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.35
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.73
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.83
