Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.96
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,2.5
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.08
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.11
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.15
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,31.6
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.3
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.4
911024,Quadring,2023-08-11 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
911024,Quadring,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.29
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.39
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,13.96
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,9.31
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,5.96
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,39.1
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,59.5
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,41.3
911024,Quadring,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,29.5
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.58
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,5.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.73
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,33.5
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.8
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.18
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.18
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-11 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.26
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,13.04
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,12.32
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,6.06
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,38.6
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,54.8
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,53.2
911024,Quadring,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,28.3
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.69
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,2.9
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.1
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.5
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.34
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.43
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
911024,Quadring,2023-08-11 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,32.3
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.96
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.6
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,14.63
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,13.56
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,5.82
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,41.8
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,60.8
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.5
911024,Quadring,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,26.8
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.19
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.54
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.6
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.75
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,5.0,N Current (RMS),A,7.3
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.84
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.81
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.05
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.34
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.61
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.43
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.74
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.01
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,34.3
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.0
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.33
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
911024,Quadring,2023-08-11 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,32.2
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,16.61
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,13.82
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,7.81
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,41.8
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,72.8
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,59.5
911024,Quadring,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,35.6
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.44
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.69
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.06
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,5.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.11
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,2.7
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.44
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.18
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,29.7
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.7
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.94
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.81
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-11 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
911024,Quadring,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,32.1
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,15.0
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,9.73
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,6.17
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,39.8
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,43.5
911024,Quadring,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,27.7
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.17
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.32
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.9
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,1.98
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.66
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,5.0,N Current (RMS),A,12.8
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.01
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,3.4
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.3
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.5
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.9
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,-0.83
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.8
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.6
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.28
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,9.8
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
911024,Quadring,2023-08-11 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
911024,Quadring,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,32.1
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.04
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.25
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.48
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,12.73
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,9.28
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,6.07
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,37.2
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,41.4
911024,Quadring,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,28.0
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.5
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.66
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,6.0,N Current (RMS),A,7.2
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.4
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,5.1
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.59
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,5.0,N Current (RMS),A,7.6
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.79
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.07
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,31.5
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.71
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.74
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.4
911024,Quadring,2023-08-11 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.0
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.98
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.12
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.51
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.36
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,8.73
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,12.73
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,5.5
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,33.6
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,39.8
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,56.2
911024,Quadring,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,25.6
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.0
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.41
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.66
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.43
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.46
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.01
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,16.6
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.75
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.58
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,8.5
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
911024,Quadring,2023-08-11 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
911024,Quadring,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,32.0
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.98
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.23
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,7.83
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,9.54
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,8.34
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,27.7
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,37.1
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,42.3
911024,Quadring,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,38.1
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.21
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.63
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.46
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,3.0
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.36
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.06
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.0
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.2
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.72
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,11.0
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-11 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
911024,Quadring,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,31.9
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.59
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.09
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.65
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,6.19
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,11.06
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,11.19
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,39.3
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,28.7
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,50.0
911024,Quadring,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,52.2
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.18
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.62
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,6.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.06
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,5.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.67
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.05
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.64
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,2.9
