Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.29
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-0.93
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.28
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.93
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-11 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
911024,Quadring,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,31.8
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.4
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,10.16
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,7.76
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,7.14
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,30.7
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,45.6
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,35.7
911024,Quadring,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,32.8
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,1.13
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,6.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.85
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,5.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.05
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.03
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,-0.69
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,18.8
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.97
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.47
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.05
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-11 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
911024,Quadring,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,31.8
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,10.58
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,8.77
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,6.22
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,29.7
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,46.9
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,39.8
911024,Quadring,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,28.5
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.31
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,6.0,N Current (RMS),A,1.3
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,5.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.16
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.04
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.95
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-0.35
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.87
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.59
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.07
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,2.0,N Current (RMS),A,47.9
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-11 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
911024,Quadring,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.7
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.15
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.13
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.73
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,10.14
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,6.46
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,17.29
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,58.1
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,32.0
911024,Quadring,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.13
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.29
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.66
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,5.0,N Current (RMS),A,10.3
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.06
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.05
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,2.3
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.0
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-0.71
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-0.39
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,21.8
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.03
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.58
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,2.0,N Current (RMS),A,44.5
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-11 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
911024,Quadring,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.6
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,11.35
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,5.51
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,14.26
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,52.3
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,47.8
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,28.2
911024,Quadring,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,58.9
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.28
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.19
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,6.0,N Current (RMS),A,6.4
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,2.2
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.84
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.7
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.83
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.82
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-0.81
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.62
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,21.6
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.79
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,2.0,N Current (RMS),A,31.1
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-11 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
911024,Quadring,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.6
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,10.35
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,6.55
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,9.98
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,39.2
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,45.1
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,31.8
911024,Quadring,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.31
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,1.9
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.52
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,5.0,N Current (RMS),A,16.1
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.9
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.12
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,2.4
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.85
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.68
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,22.6
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.46
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.17
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-11 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
911024,Quadring,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.6
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.79
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,9.83
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,7.91
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,5.75
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,29.3
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,44.1
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,38.5
911024,Quadring,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,27.6
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.87
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,6.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,5.8
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.1
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,5.0,N Current (RMS),A,19.1
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.27
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.9
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.52
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.4
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.26
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,1.81
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.88
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.12
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,2.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-11 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.5
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.52
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,10.82
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,6.23
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,6.12
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,38.9
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,49.6
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,30.7
911024,Quadring,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,31.6
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.37
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.42
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.76
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.6
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.4
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,8.2
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.94
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,18.3
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.9
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.56
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
911024,Quadring,2023-08-11 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
911024,Quadring,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.3
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.26
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,8.6
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,6.42
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,12.83
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,44.7
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,38.6
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,32.9
911024,Quadring,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,59.0
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.2
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,5.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.09
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.3
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.14
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,3.1
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,1.1
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.03
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.95
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,15.5
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.9
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-11 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.2
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.18
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,6.46
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,6.88
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,6.02
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,24.4
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,28.6
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,33.7
911024,Quadring,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,27.5
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.38
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,6.0,N Current (RMS),A,2.1
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,2.95
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.89
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,5.0,N Current (RMS),A,9.0
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.74
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.69
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.96
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.3
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.31
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,2.6
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.08
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.01
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
