Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.09
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
911024,Quadring,2023-08-11 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
911024,Quadring,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.0
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.14
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.34
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.62
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.52
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,7.5
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,11.23
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,3.79
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,29.4
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,34.3
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,49.3
911024,Quadring,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,19.8
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,6.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,6.0
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,8.9
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.7
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.02
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.27
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.07
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,1.9
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,1.0
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,1.1
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,-0.61
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,20.0
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,7.9
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.77
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.56
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
911024,Quadring,2023-08-11 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,30.8
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.4
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.01
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.22
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,10.5
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,5.43
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,3.5
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,36.4
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,44.7
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,26.6
911024,Quadring,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,18.3
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.2
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,1.71
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.51
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.61
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,5.0,N Current (RMS),A,8.7
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,4.2
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.54
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.53
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,0.07
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,-0.65
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,-0.9
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,15.3
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.2
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.98
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.38
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,2.0,N Current (RMS),A,20.6
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
911024,Quadring,2023-08-11 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,30.5
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.29
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.96
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.15
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.1
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,7.81
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,4.83
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,4.33
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,31.7
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,34.4
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,27.0
911024,Quadring,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,22.6
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.39
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.35
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,6.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,2.1
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.61
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.76
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.78
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.21
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.18
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.8
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.74
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.28
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,42.4
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,54.7
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.8
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,1.79
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
911024,Quadring,2023-08-11 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,30.4
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.6
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.08
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,9.95
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,19.64
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,6.39
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,53.4
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,42.6
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,83.2
911024,Quadring,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,30.2
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.4
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.67
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.6
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.75
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,5.0,N Current (RMS),A,9.8
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.8
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.14
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.8
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.03
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.17
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
911024,Quadring,2023-08-11 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,30.3
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.37
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,12.01
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,20.23
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,9.3
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,53.7
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,89.0
911024,Quadring,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,41.3
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.4
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.38
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,6.0,N Current (RMS),A,8.2
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.6
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,8.3
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.73
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,5.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.55
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,0.7
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.9
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.73
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,30.6
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.84
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.68
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
911024,Quadring,2023-08-11 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,30.2
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,10.89
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,18.09
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,6.0
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,48.7
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,47.6
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,77.0
911024,Quadring,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,29.0
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.25
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.52
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,6.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.5
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.9
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.26
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.29
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.89
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.04
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.88
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,2.8
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,10.9
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.1
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,22.2
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,8.6
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.4
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.81
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.6
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
911024,Quadring,2023-08-11 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
911024,Quadring,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,30.1
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,12.53
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,14.12
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,4.73
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,44.5
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,57.6
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,61.1
911024,Quadring,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,23.0
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.42
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.31
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.5
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,6.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,1.28
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,5.0,N Current (RMS),A,7.9
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,7.4
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.26
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,5.3
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.14
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,1.94
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.24
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.64
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.3
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
911024,Quadring,2023-08-11 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.1
911024,Quadring,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,29.9
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.54
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.83
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.01
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,5.65
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,13.72
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,4.05
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,39.0
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,27.1
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,58.3
911024,Quadring,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,21.3
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.17
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.41
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.44
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.7
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.5
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.57
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,5.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,5.7
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.76
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.89
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.76
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.44
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.6
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-11 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,29.8
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.01
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.24
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.48
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.02
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,8.11
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,16.37
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,5.9
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,39.4
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,36.7
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,69.4
911024,Quadring,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,27.9
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.34
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.84
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.81
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,6.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,3.4
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.46
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.16
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,5.0,N Current (RMS),A,3.2
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,6.0
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.22
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.24
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.4
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,4.5
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.49
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,0.06
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.2
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.5
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.13
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.53
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.48
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.8
