Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
911024,Quadring,2023-08-11 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
911024,Quadring,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,29.7
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.99
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.49
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,5.84
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,16.35
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,5.33
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,42.6
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,27.5
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,68.8
911024,Quadring,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,27.1
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.62
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.71
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,6.0,N Current (RMS),A,5.7
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,5.0
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,4.3
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.47
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,1.24
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.53
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.7
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,0.78
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,9.6
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.1
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.84
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.44
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.8
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
911024,Quadring,2023-08-11 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
911024,Quadring,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,29.6
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.29
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.23
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,7.96
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,16.1
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,9.22
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,39.9
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,36.2
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,69.4
911024,Quadring,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,44.1
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.07
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,6.0,N Current (RMS),A,9.2
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,6.4
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.71
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.03
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,5.0,N Current (RMS),A,6.3
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.87
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.82
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.41
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.45
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,1.41
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.82
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.6
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.7
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.1
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.86
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.8
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,2.0,N Current (RMS),A,11.3
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
911024,Quadring,2023-08-11 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,29.4
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.6
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.85
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.24
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.61
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,10.66
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,20.2
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,7.92
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,42.8
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,84.6
911024,Quadring,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,37.2
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.47
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.44
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.56
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,6.0,N Current (RMS),A,7.4
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,7.7
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,3.2
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.58
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.2
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.6
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.1
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.24
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.13
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,1.2
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,1.4
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.56
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,18.2
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.1
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.12
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,1.69
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
911024,Quadring,2023-08-11 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
911024,Quadring,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,29.2
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.42
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,9.51
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,15.68
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,7.52
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,29.3
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,41.0
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,65.9
911024,Quadring,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,33.1
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.75
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.16
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.58
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,6.0,N Current (RMS),A,7.5
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,7.6
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,1.3
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.1
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.53
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.14
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.4
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,0.93
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.14
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,0.97
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,3.7
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.29
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,17.6
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.13
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,1.66
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,2.0,N Current (RMS),A,15.1
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
911024,Quadring,2023-08-11 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
911024,Quadring,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.0
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.51
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.77
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,8.64
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,12.35
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,7.25
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,29.1
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,41.7
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,53.1
911024,Quadring,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,32.7
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,1.23
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.23
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,6.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,6.7
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.24
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.0
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.22
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.98
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.5
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.97
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.1
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.31
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.57
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.83
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-11 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
911024,Quadring,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,28.9
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.79
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.05
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,10.61
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,14.62
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,9.16
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,31.8
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,46.6
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.6
911024,Quadring,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,39.8
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.4
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,6.0,N Current (RMS),A,1.5
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.5
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,2.1
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.99
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,5.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,6.1
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.23
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.63
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.19
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,4.6
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,5.6
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,4.8
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.81
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,27.6
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.7
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.98
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.14
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,2.0,N Current (RMS),A,13.7
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
911024,Quadring,2023-08-11 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,28.8
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.78
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.24
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,9.14
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,14.49
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,7.09
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,37.1
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,40.3
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,63.7
911024,Quadring,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,31.3
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.1
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.18
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.26
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,0.42
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,6.0,N Current (RMS),A,1.4
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,1.9
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.14
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,10.1
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.11
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.43
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,3.3
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.95
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.5
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.2
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.37
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,2.53
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,1.57
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
911024,Quadring,2023-08-11 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.0
911024,Quadring,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,28.7
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.91
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.34
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,10.51
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,18.59
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,6.22
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,44.8
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,46.7
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,77.9
911024,Quadring,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,29.6
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.07
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,2.42
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.13
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.43
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,6.0,N Current (RMS),A,17.8
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,18.6
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.4
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,5.0,N Current (RMS),A,5.9
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,3.2
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.66
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.0
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.72
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,2.2
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,9.8
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.61
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.47
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.22
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,31.6
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,8.1
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.92
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,1.85
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,2.0,N Current (RMS),A,28.3
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
911024,Quadring,2023-08-11 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,28.5
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.42
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.89
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.49
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,18.21
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,12.84
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,5.21
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,58.5
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,77.7
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,59.1
911024,Quadring,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,24.7
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,0.36
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,6.0,N Current (RMS),A,3.0
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,2.9
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.5
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.78
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,5.0,N Current (RMS),A,6.1
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.1
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.71
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,0.97
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,0.69
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,9.7
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.43
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.85
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.26
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.8
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
911024,Quadring,2023-08-11 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.45
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.67
