Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,11.03
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,21.08
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,7.4
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,54.0
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,47.3
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,88.1
911024,Quadring,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,33.4
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,2.96
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.49
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,6.0,N Current (RMS),A,19.0
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,20.2
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,2.1
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,2.7
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.51
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.39
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.83
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,5.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.46
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.56
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.07
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.37
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.08
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.42
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.97
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,40.5
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.2
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.1
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.77
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
911024,Quadring,2023-08-11 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,28.4
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.07
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.91
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.9
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.7
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,15.03
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,21.49
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,8.62
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,56.7
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,66.1
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,94.2
911024,Quadring,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,37.7
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.11
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.3
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.96
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.85
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,6.0,N Current (RMS),A,6.5
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,5.4
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.31
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.4
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.57
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.48
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,8.0
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.19
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.28
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,2.8
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.1
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
911024,Quadring,2023-08-11 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
911024,Quadring,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.1
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.89
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,11.32
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,14.23
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,13.08
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,28.7
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,60.6
911024,Quadring,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.29
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.32
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,1.18
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,6.0,N Current (RMS),A,5.3
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.8
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,6.7
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.56
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.77
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,5.0,N Current (RMS),A,28.9
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.11
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,0.93
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,0.09
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,6.8
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,1.2
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.67
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,16.2
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.97
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
911024,Quadring,2023-08-11 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
911024,Quadring,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,28.3
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.3
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.29
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,10.4
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,9.62
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,13.85
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,37.6
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,45.0
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
911024,Quadring,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,61.6
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,0.77
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,0.39
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,1.21
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,6.0,N Current (RMS),A,6.2
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,3.5
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,2.0
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,7.6
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.25
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,5.0,N Current (RMS),A,8.8
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,2.4
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.41
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.27
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.62
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,1.01
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,5.6
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.62
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.4
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,51.2
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.2
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
911024,Quadring,2023-08-11 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
911024,Quadring,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.85
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.2
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.84
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,10.41
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,22.51
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,11.71
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,61.0
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,45.2
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,96.9
911024,Quadring,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,51.3
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,0.41
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,0.34
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,0.78
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,6.0,N Current (RMS),A,3.8
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,1.8
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,4.2
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,0.6
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.44
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.14
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,5.0,N Current (RMS),A,33.7
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,2.8
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.3
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,0.78
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.07
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,0.82
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,10.1
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.68
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.24
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,41.5
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.3
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.59
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,2.0,N Current (RMS),A,11.7
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
911024,Quadring,2023-08-11 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,28.2
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.8
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.43
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.62
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,11.61
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,21.6
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,17.86
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,47.1
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,89.4
911024,Quadring,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.02
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.05
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,0.33
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,1.84
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,6.0,N Current (RMS),A,9.5
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,6.9
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,1.7
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,9.4
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,0.58
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.48
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,5.0,N Current (RMS),A,26.9
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,2.7
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.59
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.48
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.79
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.26
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.46
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,1.26
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,5.4
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.57
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.03
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.84
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,9.3
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
911024,Quadring,2023-08-11 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
911024,Quadring,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,28.1
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.87
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.51
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,9.42
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,12.46
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,15.4
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,44.9
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,56.1
911024,Quadring,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,68.9
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.14
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,0.44
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,0.57
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,0.51
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,6.0,N Current (RMS),A,4.0
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,3.1
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,3.5
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,3.0
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,0.48
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.3
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,2.5
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,5.8
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.32
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.25
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.53
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,1.21
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,1.07
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,4.3
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.02
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.94
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.56
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,17.7
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.1
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.26
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.42
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,2.0,N Current (RMS),A,12.6
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
911024,Quadring,2023-08-11 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
911024,Quadring,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,28.0
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.85
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.92
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.82
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.22
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.38
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,9.23
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,9.73
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,12.32
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,29.2
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,40.3
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,42.8
911024,Quadring,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,0.25
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,0.37
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,0.38
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,6.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,1.4
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,1.9
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,2.3
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,0.43
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,2.3
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,6.3
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.12
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,0.29
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,0.22
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,3.6
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,3.3
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,3.6
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,3.5
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,1.81
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.18
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,20.3
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.3
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,10.4
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.4
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.33
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.59
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,1.99
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,2.0,N Current (RMS),A,10.7
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,10.9
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
911024,Quadring,2023-08-11 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
911024,Quadring,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.92
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.89
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.32
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.17
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,8.91
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,5.47
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,9.2
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,32.4
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,38.0
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,25.1
911024,Quadring,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,41.8
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.06
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.04
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,0.2
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,0.28
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,0.55
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,6.0,N Current (RMS),A,3.5
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,1.3
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,1.6
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,4.0
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,0.36
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.61
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.65
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,5.0,N Current (RMS),A,4.7
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,2.0
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.43
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.42
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.58
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.03
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.25
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,1.1
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,1.8
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.61
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.81
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.96
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.3
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.6
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.38
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.55
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.22
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,10.6
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
911024,Quadring,2023-08-11 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
911024,Quadring,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,27.9
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.76
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.77
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.36
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.15
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,11.58
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,10.5
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,7.48
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,25.6
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
911024,Quadring,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,32.9
911024,Quadring,2023-08-11 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.14
911024,Quadring,2023-08-11 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-0.01
911024,Quadring,2023-08-11 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.27
